Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.3,9.15,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.5,9.8,2.0,1.71,0.0
2018,3,14,6,45,0.0,4.0,1.7,10.4,4.0,3.28,0.0
2018,3,14,7,0,0.0,6.0,1.9,11.0,6.0,4.92,0.0
2018,3,14,7,15,0.0,7.5,2.05,11.25,7.5,6.15,0.0
2018,3,14,7,30,0.0,9.0,2.2,11.5,9.0,7.39,0.75
2018,3,14,7,45,0.0,13.5,2.3,11.7,13.5,11.1,4.01
2018,3,14,8,0,0.0,18.0,2.4,11.9,18.0,14.82,7.24
2018,3,14,8,15,0.0,20.0,2.5,11.9,20.0,16.48,8.66
2018,3,14,8,30,0.0,22.0,2.6,11.9,22.0,18.15,10.07
2018,3,14,8,45,0.0,47.0,2.65,11.9,47.0,38.89,27.88
2018,3,14,9,0,0.0,72.0,2.7,11.9,72.0,59.74,45.58
2018,3,14,9,15,0.0,70.0,2.7,11.9,70.0,58.09,44.02
2018,3,14,9,30,0.0,68.0,2.7,11.9,68.0,56.45,42.5
2018,3,14,9,45,0.0,87.5,2.7,11.9,87.5,72.77,56.17
2018,3,14,10,0,0.0,107.0,2.7,11.9,107.0,89.6,70.13
2018,3,14,10,15,0.0,78.5,2.7,11.95,78.5,65.3,49.6
2018,3,14,10,30,0.0,50.0,2.7,12.0,50.0,41.54,29.53
2018,3,14,10,45,0.0,54.5,2.65,12.1,54.5,45.31,32.66
2018,3,14,11,0,0.0,59.0,2.6,12.2,59.0,49.08,35.77
2018,3,14,11,15,0.0,67.0,2.6,12.2,67.0,55.79,41.34
2018,3,14,11,30,0.0,75.0,2.6,12.2,75.0,62.49,46.9
2018,3,14,11,45,5.5,127.5,2.55,12.2,131.5,113.24,89.24
2018,3,14,12,0,11.0,180.0,2.5,12.2,188.0,166.0,132.58
2018,3,14,12,15,14.5,220.0,2.45,12.25,231.0,206.56,165.37
2018,3,14,12,30,18.0,260.0,2.4,12.3,274.0,248.02,198.52
2018,3,14,12,45,83.0,284.0,2.4,12.3,347.0,356.34,286.68
2018,3,14,13,0,148.0,308.0,2.4,12.3,420.0,466.61,373.54
2018,3,14,13,15,315.0,286.5,2.35,12.3,518.5,625.71,497.82
2018,3,14,13,30,482.0,265.0,2.3,12.3,617.0,777.39,610.99
2018,3,14,13,45,362.0,232.0,2.25,12.3,491.5,616.64,490.86
2018,3,14,14,0,242.0,199.0,2.2,12.3,366.0,439.33,355.93
2018,3,14,14,15,127.0,164.5,2.2,12.3,252.0,277.23,226.74
2018,3,14,14,30,12.0,130.0,2.2,12.3,138.0,120.13,95.52
2018,3,14,14,45,197.0,174.0,2.2,12.3,288.5,348.1,286.92
2018,3,14,15,0,382.0,218.0,2.2,12.3,439.0,528.75,430.22
2018,3,14,15,15,481.5,179.0,2.2,12.3,436.5,556.59,452.41
2018,3,14,15,30,581.0,140.0,2.2,12.3,434.0,564.81,460.09
2018,3,14,15,45,564.0,127.0,2.15,12.1,390.0,508.62,416.16
2018,3,14,16,0,547.0,114.0,2.1,11.9,346.0,452.71,371.63
2018,3,14,16,15,444.5,111.5,1.9,11.6,284.5,358.24,294.43
2018,3,14,16,30,342.0,109.0,1.7,11.3,223.0,280.59,229.64
2018,3,14,16,45,298.0,95.5,1.5,10.95,183.0,226.62,183.28
2018,3,14,17,0,254.0,82.0,1.3,10.6,143.0,170.99,134.83
2018,3,14,17,15,174.5,65.5,1.3,10.05,102.5,115.91,87.86
2018,3,14,17,30,95.0,49.0,1.3,9.5,62.0,67.47,47.51
2018,3,14,17,45,110.5,33.0,1.25,8.9,42.0,50.89,28.56
2018,3,14,18,0,126.0,17.0,1.2,8.3,22.0,24.64,0.0
2018,3,14,18,15,63.0,8.5,1.2,8.15,11.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,15,6,15,13.0,5.5,1.45,6.95,6.0,0.0,0.0
2018,3,15,6,30,26.0,11.0,1.6,7.7,12.0,11.13,0.0
2018,3,15,6,45,178.0,27.5,1.75,8.45,49.5,54.57,26.21
2018,3,15,7,0,330.0,44.0,1.9,9.2,87.0,116.18,78.16
2018,3,15,7,15,436.5,51.0,2.05,9.65,135.0,175.21,128.82
2018,3,15,7,30,543.0,58.0,2.2,10.1,183.0,247.08,191.81
2018,3,15,7,45,570.5,69.0,2.35,10.55,229.0,305.04,244.86
2018,3,15,8,0,598.0,80.0,2.5,11.0,275.0,365.55,298.53
2018,3,15,8,15,533.5,103.0,2.6,11.3,298.5,393.73,324.52
2018,3,15,8,30,469.0,126.0,2.7,11.6,322.0,407.98,337.54
2018,3,15,8,45,299.0,163.0,2.8,11.95,293.5,356.36,295.06
2018,3,15,9,0,129.0,200.0,2.9,12.3,265.0,285.76,235.13
2018,3,15,9,15,141.0,228.0,3.0,12.45,304.5,330.22,271.05
2018,3,15,9,30,153.0,256.0,3.1,12.6,344.0,375.72,306.87
2018,3,15,9,45,131.5,269.0,3.15,12.75,348.0,379.04,308.13
2018,3,15,10,0,110.0,282.0,3.2,12.9,352.0,364.0,295.1
2018,3,15,10,15,155.0,302.0,3.3,13.05,406.0,445.63,359.73
2018,3,15,10,30,200.0,322.0,3.4,13.2,460.0,513.56,412.4
2018,3,15,10,45,151.5,327.0,3.45,13.3,433.5,479.48,383.93
2018,3,15,11,0,103.0,332.0,3.5,13.4,407.0,422.61,338.27
2018,3,15,11,15,100.5,328.5,3.6,13.35,403.0,418.19,334.98
2018,3,15,11,30,98.0,325.0,3.7,13.3,399.0,413.36,331.19
2018,3,15,11,45,209.5,333.0,3.75,13.3,494.0,556.49,444.64
2018,3,15,12,0,321.0,341.0,3.8,13.3,589.0,701.41,555.06
2018,3,15,12,15,337.0,338.0,3.9,13.15,598.5,715.37,565.54
2018,3,15,12,30,353.0,335.0,4.0,13.0,608.0,727.64,575.67
2018,3,15,12,45,281.0,342.0,4.05,12.85,558.0,660.09,524.03
2018,3,15,13,0,209.0,349.0,4.1,12.7,508.0,571.35,456.24
2018,3,15,13,15,330.0,310.5,4.05,12.6,555.5,665.64,531.98
2018,3,15,13,30,451.0,272.0,4.0,12.5,603.0,753.56,600.52
2018,3,15,13,45,278.0,272.5,3.95,12.35,474.5,559.66,451.07
2018,3,15,14,0,105.0,273.0,3.9,12.2,346.0,374.84,303.58
2018,3,15,14,15,248.5,241.5,3.85,12.15,404.5,481.83,393.33
2018,3,15,14,30,392.0,210.0,3.8,12.1,463.0,578.58,471.84
2018,3,15,14,45,421.5,199.5,3.7,12.1,457.0,574.32,468.91
2018,3,15,15,0,451.0,189.0,3.6,12.1,451.0,566.2,463.37
2018,3,15,15,15,363.0,191.0,3.6,12.1,392.0,466.79,384.59
2018,3,15,15,30,275.0,193.0,3.6,12.1,333.0,390.81,322.97
2018,3,15,15,45,203.0,173.5,3.6,12.05,271.5,310.18,257.03
2018,3,15,16,0,131.0,154.0,3.6,12.0,210.0,226.58,187.54
2018,3,15,16,15,143.5,131.0,3.45,11.9,185.5,202.15,167.17
2018,3,15,16,30,156.0,108.0,3.3,11.8,161.0,176.24,144.74
2018,3,15,16,45,155.0,99.0,3.15,11.65,144.0,157.6,127.74
2018,3,15,17,0,154.0,90.0,3.0,11.5,127.0,139.04,110.23
2018,3,15,17,15,112.0,70.0,2.9,11.4,93.5,98.17,74.64
2018,3,15,17,30,70.0,50.0,2.8,11.3,60.0,62.73,44.32
2018,3,15,17,45,43.0,32.0,2.7,11.2,37.5,37.01,21.02
2018,3,15,18,0,16.0,14.0,2.6,11.1,15.0,13.2,0.0
2018,3,15,18,15,8.0,7.0,2.65,11.1,7.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,16,6,15,1.0,1.5,1.7,10.2,1.5,0.0,0.0
2018,3,16,6,30,2.0,3.0,1.8,10.3,3.0,2.69,0.0
2018,3,16,6,45,1.0,4.5,1.95,10.4,4.5,3.82,0.0
2018,3,16,7,0,0.0,6.0,2.1,10.5,6.0,4.92,0.0
2018,3,16,7,15,0.0,9.5,2.2,10.5,9.5,7.8,1.08
2018,3,16,7,30,0.0,13.0,2.3,10.5,13.0,10.69,3.65
2018,3,16,7,45,0.0,18.5,2.45,10.5,18.5,15.23,7.65
2018,3,16,8,0,0.0,24.0,2.6,10.5,24.0,19.78,11.63
2018,3,16,8,15,0.0,33.5,2.7,10.5,33.5,27.66,18.45
2018,3,16,8,30,0.0,43.0,2.8,10.5,43.0,35.55,25.23
2018,3,16,8,45,1.0,68.0,2.9,10.5,68.5,57.0,43.62
2018,3,16,9,0,2.0,93.0,3.0,10.5,94.0,78.89,62.18
2018,3,16,9,15,67.0,161.5,3.1,10.6,200.0,195.73,161.89
2018,3,16,9,30,132.0,230.0,3.2,10.7,306.0,331.53,273.77
2018,3,16,9,45,163.5,259.0,3.3,10.85,359.5,393.44,323.03
2018,3,16,10,0,195.0,288.0,3.4,11.0,413.0,457.68,373.55
2018,3,16,10,15,188.0,291.0,3.45,11.1,416.5,462.05,376.01
2018,3,16,10,30,181.0,294.0,3.5,11.2,420.0,465.29,377.86
2018,3,16,10,45,100.5,243.0,3.55,11.3,313.5,341.01,277.55
2018,3,16,11,0,20.0,192.0,3.6,11.4,207.0,196.96,158.71
2018,3,16,11,15,26.0,225.0,3.6,11.5,244.5,236.32,190.94
2018,3,16,11,30,32.0,258.0,3.6,11.6,282.0,276.43,223.06
2018,3,16,11,45,83.0,310.5,3.65,11.65,374.5,383.14,309.33
2018,3,16,12,0,134.0,363.0,3.7,11.7,467.0,513.37,411.08
2018,3,16,12,15,217.0,359.5,3.75,11.75,528.0,594.34,474.9
2018,3,16,12,30,300.0,356.0,3.8,11.8,589.0,695.66,552.57
2018,3,16,12,45,281.0,354.5,3.85,11.85,571.0,672.63,534.51
2018,3,16,13,0,262.0,353.0,3.9,11.9,553.0,648.47,516.32
2018,3,16,13,15,203.5,338.0,3.9,11.9,491.5,549.54,440.71
2018,3,16,13,30,145.0,323.0,3.9,11.9,430.0,472.56,380.53
2018,3,16,13,45,100.5,278.5,3.9,11.95,351.5,379.06,306.89
2018,3,16,14,0,56.0,234.0,3.9,12.0,273.0,271.03,220.03
2018,3,16,14,15,154.5,214.5,3.9,11.9,316.0,352.41,289.6
2018,3,16,14,30,253.0,195.0,3.9,11.8,359.0,425.09,350.47
2018,3,16,14,45,441.0,177.5,3.85,11.7,443.5,565.65,464.8
2018,3,16,15,0,629.0,160.0,3.8,11.6,528.0,678.83,554.27
2018,3,16,15,15,693.0,131.5,3.8,11.6,509.5,665.0,544.41
2018,3,16,15,30,757.0,103.0,3.8,11.6,491.0,642.08,527.66
2018,3,16,15,45,656.5,112.5,3.6,11.3,426.0,548.83,453.16
2018,3,16,16,0,556.0,122.0,3.4,11.0,361.0,462.87,383.23
2018,3,16,16,15,621.0,98.0,3.15,10.7,334.5,438.44,362.05
2018,3,16,16,30,686.0,74.0,2.9,10.4,308.0,404.7,331.04
2018,3,16,16,45,631.0,68.5,2.65,10.15,256.0,333.68,268.47
2018,3,16,17,0,576.0,63.0,2.4,9.9,204.0,268.2,209.41
2018,3,16,17,15,406.5,56.5,2.15,9.35,144.5,176.6,131.87
2018,3,16,17,30,237.0,50.0,1.9,8.8,85.0,104.29,72.99
2018,3,16,17,45,146.5,33.5,1.7,8.3,52.5,58.2,34.08
2018,3,16,18,0,56.0,17.0,1.5,7.8,20.0,20.05,0.0
2018,3,16,18,15,28.0,8.5,1.5,7.7,10.0,7.26,0.0
2018,3,16,18,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,17,6,15,2.5,2.5,1.0,8.15,2.5,0.0,0.0
2018,3,17,6,30,5.0,5.0,1.1,8.4,5.0,4.6,0.0
2018,3,17,6,45,5.5,13.0,1.25,8.65,13.5,11.7,3.16
2018,3,17,7,0,6.0,21.0,1.4,8.9,22.0,18.93,10.25
2018,3,17,7,15,3.0,26.0,1.45,9.05,26.5,22.21,13.55
2018,3,17,7,30,0.0,31.0,1.5,9.2,31.0,25.57,16.73
2018,3,17,7,45,12.5,69.5,1.55,9.35,73.5,62.96,49.19
2018,3,17,8,0,25.0,108.0,1.6,9.5,116.0,108.51,88.4
2018,3,17,8,15,64.0,141.5,1.6,9.75,167.5,162.18,133.95
2018,3,17,8,30,103.0,175.0,1.6,10.0,219.0,230.42,190.88
2018,3,17,8,45,116.0,196.5,1.6,10.2,251.5,266.29,219.98
2018,3,17,9,0,129.0,218.0,1.6,10.4,284.0,303.47,249.74
2018,3,17,9,15,184.0,237.5,1.55,10.5,340.5,369.81,303.06
2018,3,17,9,30,239.0,257.0,1.5,10.6,397.0,440.97,358.77
2018,3,17,9,45,360.5,245.0,1.5,10.65,471.0,552.01,445.29
2018,3,17,10,0,482.0,233.0,1.5,10.7,545.0,674.22,536.7
2018,3,17,10,15,322.0,256.0,1.45,10.85,468.5,559.1,446.21
2018,3,17,10,30,162.0,279.0,1.4,11.0,392.0,431.31,345.46
2018,3,17,10,45,177.5,297.5,1.4,11.1,425.5,470.55,376.05
2018,3,17,11,0,193.0,316.0,1.4,11.2,459.0,509.96,405.17
2018,3,17,11,15,322.5,299.0,1.45,11.3,544.0,642.97,506.43
2018,3,17,11,30,452.0,282.0,1.5,11.4,629.0,779.98,605.85
2018,3,17,11,45,252.5,246.5,1.5,11.45,440.5,525.0,416.18
2018,3,17,12,0,53.0,211.0,1.5,11.5,252.0,250.43,200.58
2018,3,17,12,15,32.5,204.5,1.55,11.55,229.5,223.27,179.19
2018,3,17,12,30,12.0,198.0,1.6,11.6,207.0,183.23,146.17
2018,3,17,12,45,13.0,193.5,1.65,11.6,203.5,180.04,143.84
2018,3,17,13,0,14.0,189.0,1.7,11.6,200.0,176.78,141.36
2018,3,17,13,15,48.0,257.0,1.75,11.6,293.0,290.23,233.63
2018,3,17,13,30,82.0,325.0,1.8,11.6,386.0,393.5,314.92
2018,3,17,13,45,132.5,320.0,1.85,11.55,415.0,452.82,362.03
2018,3,17,14,0,183.0,315.0,1.9,11.5,444.0,489.44,391.78
2018,3,17,14,15,322.0,277.5,1.9,11.45,492.5,583.27,466.8
2018,3,17,14,30,461.0,240.0,1.9,11.4,541.0,665.61,530.94
2018,3,17,14,45,538.0,200.0,1.9,11.3,531.5,666.61,533.74
2018,3,17,15,0,615.0,160.0,1.9,11.2,522.0,666.6,536.03
2018,3,17,15,15,386.0,150.0,1.9,11.2,371.5,453.22,371.12
2018,3,17,15,30,157.0,140.0,1.9,11.2,221.0,253.61,209.46
2018,3,17,15,45,118.0,109.5,1.75,11.1,167.0,179.51,148.58
2018,3,17,16,0,79.0,79.0,1.6,11.0,113.0,120.61,98.72
2018,3,17,16,15,264.5,88.5,1.45,10.7,183.0,237.88,197.65
2018,3,17,16,30,450.0,98.0,1.3,10.4,253.0,315.08,257.71
2018,3,17,16,45,470.0,84.0,1.1,10.15,222.5,279.65,224.31
2018,3,17,17,0,490.0,70.0,0.9,9.9,192.0,244.88,190.44
2018,3,17,17,15,418.5,59.5,0.95,9.45,146.5,181.44,134.8
2018,3,17,17,30,347.0,49.0,1.0,9.0,101.0,124.9,85.59
2018,3,17,17,45,229.5,34.5,1.0,8.55,63.0,70.03,40.41
2018,3,17,18,0,112.0,20.0,1.0,8.1,25.0,27.69,0.0
2018,3,17,18,15,56.0,10.0,1.05,7.95,12.5,9.24,0.0
2018,3,17,18,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.5,6.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.5,6.75,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.5,6.65,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,3,18,6,15,35.0,9.0,0.55,6.9,10.5,7.68,0.0
2018,3,18,6,30,70.0,18.0,0.6,7.2,21.0,21.15,0.0
2018,3,18,6,45,159.0,34.0,0.65,7.45,53.5,58.31,34.01
2018,3,18,7,0,248.0,50.0,0.7,7.7,86.0,103.64,72.21
2018,3,18,7,15,335.0,61.0,0.75,8.2,131.0,155.17,116.16
2018,3,18,7,30,422.0,72.0,0.8,8.7,176.0,217.59,170.3
2018,3,18,7,45,388.0,95.0,0.85,9.15,207.5,255.6,206.11
2018,3,18,8,0,354.0,118.0,0.9,9.6,239.0,288.95,236.23
2018,3,18,8,15,391.0,132.0,0.95,10.2,285.0,344.87,282.73
2018,3,18,8,30,428.0,146.0,1.0,10.8,331.0,404.31,330.54
2018,3,18,8,45,547.0,137.5,1.05,11.4,401.5,494.55,401.62
2018,3,18,9,0,666.0,129.0,1.1,12.0,472.0,602.74,483.55
2018,3,18,9,15,534.0,177.0,1.05,12.4,467.0,585.16,466.44
2018,3,18,9,30,402.0,225.0,1.0,12.8,462.0,559.96,444.03
2018,3,18,9,45,316.5,260.0,1.0,13.25,454.0,531.82,420.53
2018,3,18,10,0,231.0,295.0,1.0,13.7,446.0,494.04,389.49
2018,3,18,10,15,228.5,312.5,0.95,13.95,467.5,519.16,406.97
2018,3,18,10,30,226.0,330.0,0.9,14.2,489.0,543.37,422.92
2018,3,18,10,45,211.0,342.5,0.85,14.45,495.0,549.54,425.36
2018,3,18,11,0,196.0,355.0,0.8,14.7,501.0,554.12,426.82
2018,3,18,11,15,227.0,358.5,0.7,14.7,531.0,592.58,453.83
2018,3,18,11,30,258.0,362.0,0.6,14.7,561.0,651.7,493.94
2018,3,18,11,45,358.5,336.0,0.55,14.7,616.0,728.19,547.89
2018,3,18,12,0,459.0,310.0,0.5,14.7,671.0,824.56,612.75
2018,3,18,12,15,351.5,337.0,0.55,14.55,613.5,725.87,543.86
2018,3,18,12,30,244.0,364.0,0.6,14.4,556.0,645.34,487.66
2018,3,18,12,45,151.0,351.5,0.65,14.25,470.0,515.19,395.21
2018,3,18,13,0,58.0,339.0,0.7,14.1,384.0,386.5,299.81
2018,3,18,13,15,41.5,310.5,0.75,14.0,342.5,339.1,265.21
2018,3,18,13,30,25.0,282.0,0.8,13.9,301.0,274.36,215.86
2018,3,18,13,45,20.0,262.5,0.9,13.8,277.5,250.52,198.04
2018,3,18,14,0,15.0,243.0,1.0,13.7,254.0,227.05,180.01
2018,3,18,14,15,12.5,227.0,0.95,13.6,236.0,209.48,166.39
2018,3,18,14,30,10.0,211.0,0.9,13.5,218.0,192.16,152.85
2018,3,18,14,45,8.0,196.0,0.9,13.35,201.5,176.44,140.61
2018,3,18,15,0,6.0,181.0,0.9,13.2,185.0,160.96,128.46
2018,3,18,15,15,11.0,177.5,0.9,13.2,183.5,161.45,129.4
2018,3,18,15,30,16.0,174.0,0.9,13.2,182.0,161.55,129.93
2018,3,18,15,45,32.5,160.0,0.75,12.8,174.5,166.44,134.7
2018,3,18,16,0,49.0,146.0,0.6,12.4,167.0,160.71,130.49
2018,3,18,16,15,78.0,140.0,0.6,12.1,169.0,167.51,136.49
2018,3,18,16,30,107.0,134.0,0.6,11.8,171.0,178.34,145.15
2018,3,18,16,45,57.5,104.0,0.65,11.55,123.5,116.32,93.26
2018,3,18,17,0,8.0,74.0,0.7,11.3,76.0,65.23,50.48
2018,3,18,17,15,24.0,58.5,0.75,11.1,62.5,57.84,43.33
2018,3,18,17,30,40.0,43.0,0.8,10.9,49.0,48.43,33.81
2018,3,18,17,45,34.5,30.0,0.85,10.75,33.5,32.78,19.16
2018,3,18,18,0,29.0,17.0,0.9,10.6,18.0,17.11,0.0
2018,3,18,18,15,14.5,8.5,0.9,10.5,9.0,7.4,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,19,6,15,32.0,9.5,1.25,6.2,11.0,8.31,0.0
2018,3,19,6,30,64.0,19.0,1.3,7.0,22.0,21.68,0.0
2018,3,19,6,45,132.0,36.0,1.35,7.85,52.5,53.61,32.03
2018,3,19,7,0,200.0,53.0,1.4,8.7,83.0,96.76,68.38
2018,3,19,7,15,399.0,58.0,1.45,9.35,148.0,171.8,127.96
2018,3,19,7,30,598.0,63.0,1.5,10.0,213.0,269.79,209.27
2018,3,19,7,45,559.5,79.0,1.6,10.65,244.5,310.44,248.39
2018,3,19,8,0,521.0,95.0,1.7,11.3,276.0,345.53,280.94
2018,3,19,8,15,472.0,122.0,1.85,11.9,305.0,375.66,307.56
2018,3,19,8,30,423.0,149.0,2.0,12.5,334.0,404.15,331.07
2018,3,19,8,45,418.0,169.5,2.15,13.15,369.5,447.01,364.91
2018,3,19,9,0,413.0,190.0,2.3,13.8,405.0,488.35,396.43
2018,3,19,9,15,457.5,195.0,2.25,14.15,451.5,548.16,441.96
2018,3,19,9,30,502.0,200.0,2.2,14.5,498.0,610.58,488.19
2018,3,19,9,45,588.0,186.0,2.15,14.9,556.5,695.39,550.36
2018,3,19,10,0,674.0,172.0,2.1,15.3,615.0,779.49,610.07
2018,3,19,10,15,662.0,185.5,2.15,15.65,637.5,808.64,628.48
2018,3,19,10,30,650.0,199.0,2.2,16.0,660.0,834.29,644.72
2018,3,19,10,45,557.5,243.0,2.2,16.35,648.0,805.82,620.78
2018,3,19,11,0,465.0,287.0,2.2,16.7,636.0,777.28,597.02
2018,3,19,11,15,435.0,306.0,2.25,17.0,638.0,777.87,595.96
2018,3,19,11,30,405.0,325.0,2.3,17.3,640.0,757.08,580.08
2018,3,19,11,45,509.0,288.5,2.35,17.6,688.5,848.14,645.67
2018,3,19,12,0,613.0,252.0,2.4,17.9,737.0,924.39,699.07
2018,3,19,12,15,761.0,186.5,2.3,18.05,788.5,1009.3,754.92
2018,3,19,12,30,909.0,121.0,2.2,18.2,840.0,1064.66,788.73
2018,3,19,12,45,740.5,188.0,2.15,18.3,770.0,983.23,734.0
2018,3,19,13,0,572.0,255.0,2.1,18.4,700.0,869.53,656.18
2018,3,19,13,15,454.0,295.5,1.95,18.5,644.0,786.08,595.71
2018,3,19,13,30,336.0,336.0,1.8,18.6,588.0,686.99,523.36
2018,3,19,13,45,291.5,332.0,1.7,18.7,546.0,631.9,483.8
2018,3,19,14,0,247.0,328.0,1.6,18.8,504.0,577.75,444.11
2018,3,19,14,15,397.5,267.0,1.45,18.5,535.5,653.0,502.64
2018,3,19,14,30,548.0,206.0,1.3,18.2,567.0,701.35,539.77
2018,3,19,14,45,525.5,200.5,1.1,17.9,531.0,654.14,504.8
2018,3,19,15,0,503.0,195.0,0.9,17.6,495.0,606.82,470.29
2018,3,19,15,15,376.0,206.5,0.9,17.6,421.5,487.67,382.51
2018,3,19,15,30,249.0,218.0,0.9,17.6,348.0,395.0,312.09
2018,3,19,15,45,279.5,192.5,0.7,16.95,326.0,373.4,296.75
2018,3,19,16,0,310.0,167.0,0.5,16.3,304.0,348.12,277.22
2018,3,19,16,15,387.0,133.5,0.5,15.95,283.5,344.58,274.28
2018,3,19,16,30,464.0,100.0,0.5,15.6,263.0,320.74,253.76
2018,3,19,16,45,513.0,81.0,0.5,15.3,234.0,295.18,229.86
2018,3,19,17,0,562.0,62.0,0.5,15.0,205.0,258.0,194.56
2018,3,19,17,15,470.5,54.0,0.6,14.55,155.0,187.64,135.1
2018,3,19,17,30,379.0,46.0,0.7,14.1,105.0,128.4,85.47
2018,3,19,17,45,261.5,33.5,0.8,13.65,67.0,73.13,41.54
2018,3,19,18,0,144.0,21.0,0.9,13.2,29.0,30.2,0.0
2018,3,19,18,15,72.0,10.5,0.95,13.0,14.5,9.49,0.0
2018,3,19,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,20,6,15,5.0,2.0,1.25,10.95,2.5,1.74,0.0
2018,3,20,6,30,10.0,4.0,1.4,11.0,5.0,4.41,0.0
2018,3,20,6,45,5.0,5.5,1.55,11.05,6.0,5.3,0.0
2018,3,20,7,0,0.0,7.0,1.7,11.1,7.0,5.74,0.0
2018,3,20,7,15,0.0,8.5,1.65,11.15,8.5,6.98,0.39
2018,3,20,7,30,0.0,10.0,1.6,11.2,10.0,8.22,1.51
2018,3,20,7,45,0.0,16.5,1.55,11.25,16.5,13.58,6.2
2018,3,20,8,0,0.0,23.0,1.5,11.3,23.0,18.96,10.87
2018,3,20,8,15,0.0,43.0,1.65,11.4,43.0,35.54,25.19
2018,3,20,8,30,0.0,63.0,1.8,11.5,63.0,52.21,39.4
2018,3,20,8,45,0.0,48.5,1.95,11.6,48.5,40.15,28.92
2018,3,20,9,0,0.0,34.0,2.1,11.7,34.0,28.13,18.52
2018,3,20,9,15,0.0,44.0,2.25,11.8,44.0,36.45,25.56
2018,3,20,9,30,0.0,54.0,2.4,11.9,54.0,44.8,32.55
2018,3,20,9,45,0.0,50.0,2.5,12.0,50.0,41.49,29.64
2018,3,20,10,0,0.0,46.0,2.6,12.1,46.0,38.18,26.76
2018,3,20,10,15,0.0,68.0,2.7,12.2,68.0,56.56,42.15
2018,3,20,10,30,0.0,90.0,2.8,12.3,90.0,75.0,57.47
2018,3,20,10,45,0.0,107.0,2.9,12.4,107.0,89.63,69.5
2018,3,20,11,0,0.0,124.0,3.0,12.5,124.0,104.49,81.67
2018,3,20,11,15,0.0,123.5,3.05,12.6,123.5,104.08,81.21
2018,3,20,11,30,0.0,123.0,3.1,12.7,123.0,103.67,80.78
2018,3,20,11,45,0.0,121.5,3.15,12.85,121.5,102.39,79.64
2018,3,20,12,0,0.0,120.0,3.2,13.0,120.0,101.09,78.5
2018,3,20,12,15,0.0,114.5,3.25,13.0,114.5,96.3,74.55
2018,3,20,12,30,0.0,109.0,3.3,13.0,109.0,91.52,70.62
2018,3,20,12,45,0.0,102.5,3.3,13.05,102.5,85.87,65.97
2018,3,20,13,0,0.0,96.0,3.3,13.1,96.0,80.24,61.34
2018,3,20,13,15,0.0,94.0,3.25,13.1,94.0,78.48,59.94
2018,3,20,13,30,0.0,92.0,3.2,13.1,92.0,76.74,58.55
2018,3,20,13,45,0.0,96.0,3.15,13.1,96.0,80.12,61.43
2018,3,20,14,0,0.0,100.0,3.1,13.1,100.0,83.53,64.35
2018,3,20,14,15,0.0,100.0,3.0,13.1,100.0,83.49,64.43
2018,3,20,14,30,0.0,100.0,2.9,13.1,100.0,83.47,64.54
2018,3,20,14,45,0.0,91.0,2.85,13.15,91.0,75.74,58.21
2018,3,20,15,0,0.0,82.0,2.8,13.2,82.0,68.17,52.01
2018,3,20,15,15,0.0,93.5,2.8,13.2,93.5,77.86,60.31
2018,3,20,15,30,0.0,105.0,2.8,13.2,105.0,87.96,68.98
2018,3,20,15,45,0.0,104.5,2.65,13.1,104.5,87.68,68.97
2018,3,20,16,0,0.0,104.0,2.5,13.0,104.0,87.46,69.03
2018,3,20,16,15,0.5,99.5,2.45,12.95,99.5,84.03,66.34
2018,3,20,16,30,1.0,95.0,2.4,12.9,95.0,80.61,63.59
2018,3,20,16,45,0.5,62.0,2.3,12.85,62.0,51.56,38.83
2018,3,20,17,0,0.0,29.0,2.2,12.8,29.0,23.91,15.02
2018,3,20,17,15,0.0,19.5,2.1,12.7,19.5,16.05,8.15
2018,3,20,17,30,0.0,10.0,2.0,12.6,10.0,8.21,1.31
2018,3,20,17,45,1.5,7.0,1.95,12.5,7.0,5.94,0.0
2018,3,20,18,0,3.0,4.0,1.9,12.4,4.0,3.57,0.0
2018,3,20,18,15,1.5,2.0,2.1,12.45,2.0,1.71,0.0
2018,3,20,18,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,21,6,15,1.0,5.5,1.45,13.65,5.5,4.7,0.0
2018,3,21,6,30,2.0,11.0,1.5,13.9,11.0,9.19,0.0
2018,3,21,6,45,1.0,22.0,1.6,14.1,22.0,18.28,9.12
2018,3,21,7,0,0.0,33.0,1.7,14.3,33.0,27.26,17.34
2018,3,21,7,15,0.0,41.0,1.8,14.45,41.0,33.89,23.3
2018,3,21,7,30,0.0,49.0,1.9,14.6,49.0,40.54,29.13
2018,3,21,7,45,2.0,69.0,2.0,14.8,69.5,58.22,44.2
2018,3,21,8,0,4.0,89.0,2.1,15.0,90.0,76.54,59.64
2018,3,21,8,15,3.5,105.0,2.15,15.15,106.0,90.41,71.13
2018,3,21,8,30,3.0,121.0,2.2,15.3,122.0,104.31,82.5
2018,3,21,8,45,7.5,145.5,2.3,15.45,149.0,129.09,102.82
2018,3,21,9,0,12.0,170.0,2.4,15.6,176.0,154.57,123.48
2018,3,21,9,15,9.5,177.0,2.45,15.8,182.0,159.4,126.89
2018,3,21,9,30,7.0,184.0,2.5,16.0,188.0,164.04,130.17
2018,3,21,9,45,6.0,185.5,2.55,16.2,189.0,164.63,130.23
2018,3,21,10,0,5.0,187.0,2.6,16.4,190.0,165.2,130.29
2018,3,21,10,15,18.0,234.0,2.75,16.6,246.5,220.27,174.52
2018,3,21,10,30,31.0,281.0,2.9,16.8,303.0,294.23,232.71
2018,3,21,10,45,35.0,297.5,3.05,17.0,323.5,315.92,249.12
2018,3,21,11,0,39.0,314.0,3.2,17.2,344.0,337.82,265.78
2018,3,21,11,15,39.0,321.5,3.25,17.3,352.0,346.46,272.06
2018,3,21,11,30,39.0,329.0,3.3,17.4,360.0,354.97,278.32
2018,3,21,11,45,48.0,343.5,3.4,17.5,382.0,379.81,297.49
2018,3,21,12,0,57.0,358.0,3.5,17.6,404.0,404.69,316.57
2018,3,21,12,15,49.0,348.0,3.45,17.65,387.5,386.03,301.85
2018,3,21,12,30,41.0,338.0,3.4,17.7,371.0,367.2,287.17
2018,3,21,12,45,43.0,338.5,3.4,17.7,372.5,369.43,289.1
2018,3,21,13,0,45.0,339.0,3.4,17.7,374.0,371.45,290.85
2018,3,21,13,15,40.0,321.0,3.3,17.7,352.0,346.83,271.91
2018,3,21,13,30,35.0,303.0,3.2,17.7,330.0,322.38,253.14
2018,3,21,13,45,55.0,311.0,3.1,17.65,351.5,348.63,274.47
2018,3,21,14,0,75.0,319.0,3.0,17.6,373.0,373.8,294.67
2018,3,21,14,15,87.0,309.0,3.0,17.55,369.0,371.6,293.77
2018,3,21,14,30,99.0,299.0,3.0,17.5,365.0,368.39,292.19
2018,3,21,14,45,88.5,280.0,3.0,17.5,336.5,336.56,267.71
2018,3,21,15,0,78.0,261.0,3.0,17.5,308.0,305.49,243.7
2018,3,21,15,15,60.0,232.0,3.0,17.5,266.5,259.64,207.58
2018,3,21,15,30,42.0,203.0,3.0,17.5,225.0,215.73,172.58
2018,3,21,15,45,36.0,180.5,3.0,17.15,198.0,187.8,150.54
2018,3,21,16,0,30.0,158.0,3.0,16.8,171.0,160.67,128.8
2018,3,21,16,15,58.0,137.5,2.95,16.6,159.5,153.52,123.4
2018,3,21,16,30,86.0,117.0,2.9,16.4,148.0,150.1,120.44
2018,3,21,16,45,53.0,91.0,2.8,16.2,109.0,100.96,79.26
2018,3,21,17,0,20.0,65.0,2.7,16.0,70.0,63.07,47.55
2018,3,21,17,15,10.0,46.5,2.7,15.8,49.0,41.09,28.88
2018,3,21,17,30,0.0,28.0,2.7,15.6,28.0,23.1,13.72
2018,3,21,17,45,1.0,19.0,2.65,15.45,19.0,15.79,7.01
2018,3,21,18,0,2.0,10.0,2.6,15.3,10.0,8.36,0.0
2018,3,21,18,15,1.0,5.0,2.65,15.2,5.0,4.27,0.0
2018,3,21,18,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,2.95,13.75,2.0,1.71,0.0
2018,3,22,6,30,0.0,4.0,3.0,13.8,4.0,3.28,0.0
2018,3,22,6,45,0.0,5.5,3.1,13.85,5.5,4.51,0.0
2018,3,22,7,0,0.0,7.0,3.2,13.9,7.0,5.74,0.0
2018,3,22,7,15,0.0,10.5,3.2,13.95,10.5,8.62,1.74
2018,3,22,7,30,0.0,14.0,3.2,14.0,14.0,11.51,4.27
2018,3,22,7,45,0.0,26.0,3.25,14.1,26.0,21.43,12.82
2018,3,22,8,0,0.0,38.0,3.3,14.2,38.0,31.38,21.34
2018,3,22,8,15,0.0,57.0,3.3,14.25,57.0,47.19,34.76
2018,3,22,8,30,0.0,76.0,3.3,14.3,76.0,63.06,48.09
2018,3,22,8,45,17.5,120.5,3.3,14.4,130.0,118.04,94.38
2018,3,22,9,0,35.0,165.0,3.3,14.5,184.0,173.19,140.03
2018,3,22,9,15,58.0,209.0,3.25,14.5,243.0,234.66,190.24
2018,3,22,9,30,81.0,253.0,3.2,14.5,302.0,299.2,242.0
2018,3,22,9,45,99.5,246.0,3.2,14.5,310.0,324.73,262.27
2018,3,22,10,0,118.0,239.0,3.2,14.5,318.0,337.56,272.66
2018,3,22,10,15,65.0,186.0,3.25,14.45,230.0,227.3,183.31
2018,3,22,10,30,12.0,133.0,3.3,14.4,142.0,123.21,96.98
2018,3,22,10,45,25.0,165.0,3.3,14.35,184.0,173.67,138.66
2018,3,22,11,0,38.0,197.0,3.3,14.3,226.0,217.89,174.6
2018,3,22,11,15,101.5,264.0,3.35,14.05,343.5,366.18,294.11
2018,3,22,11,30,165.0,331.0,3.4,13.8,461.0,501.8,399.79
2018,3,22,11,45,127.0,335.0,3.45,13.6,435.5,469.98,373.72
2018,3,22,12,0,89.0,339.0,3.5,13.4,410.0,416.13,331.44
2018,3,22,12,15,83.0,345.5,3.55,13.2,412.0,417.11,332.4
2018,3,22,12,30,77.0,352.0,3.6,13.0,414.0,417.73,332.92
2018,3,22,12,45,112.0,366.5,3.7,12.8,455.5,488.43,388.84
2018,3,22,13,0,147.0,381.0,3.8,12.6,497.0,537.12,427.33
2018,3,22,13,15,111.5,360.5,3.8,12.55,447.5,477.71,381.01
2018,3,22,13,30,76.0,340.0,3.8,12.5,398.0,399.9,320.37
2018,3,22,13,45,96.5,334.5,3.85,12.45,405.5,411.47,330.9
2018,3,22,14,0,117.0,329.0,3.9,12.4,413.0,439.38,353.7
2018,3,22,14,15,136.5,315.5,3.9,12.45,410.0,437.79,353.45
2018,3,22,14,30,156.0,302.0,3.9,12.5,407.0,434.46,351.91
2018,3,22,14,45,238.5,274.5,3.9,12.55,424.5,480.25,390.38
2018,3,22,15,0,321.0,247.0,3.9,12.6,442.0,502.59,410.02
2018,3,22,15,15,356.5,223.0,3.9,12.6,425.0,486.96,398.83
2018,3,22,15,30,392.0,199.0,3.9,12.6,408.0,479.6,393.66
2018,3,22,15,45,408.5,176.0,3.95,12.4,376.0,444.0,365.85
2018,3,22,16,0,425.0,153.0,4.0,12.2,344.0,405.69,334.99
2018,3,22,16,15,532.0,119.0,3.9,11.85,329.5,399.18,328.83
2018,3,22,16,30,639.0,85.0,3.8,11.5,315.0,384.51,313.53
2018,3,22,16,45,617.5,76.0,3.75,11.15,270.0,326.03,261.25
2018,3,22,17,0,596.0,67.0,3.7,10.8,225.0,269.2,208.96
2018,3,22,17,15,502.5,60.0,3.5,10.35,172.5,197.56,145.77
2018,3,22,17,30,409.0,53.0,3.3,9.9,120.0,137.14,93.53
2018,3,22,17,45,271.5,38.5,3.1,9.45,76.5,74.77,44.17
2018,3,22,18,0,134.0,24.0,2.9,9.0,33.0,30.98,4.32
2018,3,22,18,15,67.0,12.0,2.75,8.75,16.5,10.24,0.0
2018,3,22,18,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,23,5,45,6.5,1.0,0.95,7.3,1.0,0.0,0.0
2018,3,23,6,0,13.0,2.0,0.9,7.5,2.0,0.0,0.0
2018,3,23,6,15,53.0,12.5,0.85,8.1,16.0,10.97,0.0
2018,3,23,6,30,93.0,23.0,0.8,8.7,30.0,27.49,7.84
2018,3,23,6,45,74.5,41.5,0.8,9.35,50.0,48.0,31.18
2018,3,23,7,0,56.0,60.0,0.8,10.0,70.0,66.71,49.15
2018,3,23,7,15,293.0,67.0,0.8,10.4,144.0,148.93,112.15
2018,3,23,7,30,530.0,74.0,0.8,10.8,218.0,258.01,200.05
2018,3,23,7,45,642.5,73.0,0.8,11.15,283.5,336.44,266.04
2018,3,23,8,0,755.0,72.0,0.8,11.5,349.0,426.51,340.15
2018,3,23,8,15,786.5,75.5,0.85,11.85,401.0,492.02,393.81
2018,3,23,8,30,818.0,79.0,0.9,12.2,453.0,559.27,446.96
2018,3,23,8,45,840.5,81.5,0.9,12.55,501.5,621.25,493.78
2018,3,23,9,0,863.0,84.0,0.9,12.9,550.0,683.24,538.84
2018,3,23,9,15,881.0,86.0,1.0,13.15,594.5,735.47,576.3
2018,3,23,9,30,899.0,88.0,1.1,13.4,639.0,791.46,614.33
2018,3,23,9,45,913.0,89.0,1.2,13.7,678.0,841.7,647.67
2018,3,23,10,0,927.0,90.0,1.3,14.0,717.0,889.84,679.26
2018,3,23,10,15,937.0,91.5,1.45,14.2,749.5,932.64,707.97
2018,3,23,10,30,947.0,93.0,1.6,14.4,782.0,972.53,734.63
2018,3,23,10,45,955.0,93.0,1.75,14.6,807.0,1005.75,756.81
2018,3,23,11,0,963.0,93.0,1.9,14.8,832.0,1035.51,776.75
2018,3,23,11,15,948.5,101.0,2.05,14.9,841.5,1048.43,785.97
2018,3,23,11,30,934.0,109.0,2.2,15.0,851.0,1056.76,792.45
2018,3,23,11,45,686.5,200.0,2.3,15.1,748.0,937.22,712.81
2018,3,23,12,0,439.0,291.0,2.4,15.2,645.0,779.55,600.05
2018,3,23,12,15,300.5,338.5,2.5,15.25,581.0,670.35,520.06
2018,3,23,12,30,162.0,386.0,2.6,15.3,517.0,559.84,435.96
2018,3,23,12,45,193.0,368.5,2.75,15.3,523.0,570.81,446.61
2018,3,23,13,0,224.0,351.0,2.9,15.3,529.0,580.34,455.48
2018,3,23,13,15,343.0,314.0,2.95,15.2,580.0,672.87,527.64
2018,3,23,13,30,462.0,277.0,3.0,15.1,631.0,759.12,593.31
2018,3,23,13,45,448.0,276.5,3.05,15.0,611.0,732.66,574.15
2018,3,23,14,0,434.0,276.0,3.1,14.9,591.0,704.79,554.67
2018,3,23,14,15,451.5,261.0,3.1,14.7,576.5,688.82,544.69
2018,3,23,14,30,469.0,246.0,3.1,14.5,562.0,669.87,532.28
2018,3,23,14,45,403.0,242.5,3.15,14.3,503.5,592.53,474.43
2018,3,23,15,0,337.0,239.0,3.2,14.1,445.0,505.13,408.1
2018,3,23,15,15,346.5,216.0,3.2,14.1,414.5,471.31,383.0
2018,3,23,15,30,356.0,193.0,3.2,14.1,384.0,435.74,355.69
2018,3,23,15,45,528.0,145.5,3.15,13.6,400.0,485.27,396.97
2018,3,23,16,0,700.0,98.0,3.1,13.1,416.0,508.31,415.17
2018,3,23,16,15,700.0,86.0,2.95,12.75,372.5,454.07,369.65
2018,3,23,16,30,700.0,74.0,2.8,12.4,329.0,398.39,321.58
2018,3,23,16,45,573.0,75.5,2.65,12.1,262.5,306.83,244.12
2018,3,23,17,0,446.0,77.0,2.5,11.8,196.0,225.45,174.83
2018,3,23,17,15,440.0,62.0,2.25,11.2,158.0,181.97,134.04
2018,3,23,17,30,434.0,47.0,2.0,10.6,120.0,135.33,90.61
2018,3,23,17,45,334.5,37.0,1.7,10.0,81.5,82.06,47.55
2018,3,23,18,0,235.0,27.0,1.4,9.4,43.0,40.55,9.19
2018,3,23,18,15,122.5,14.5,1.4,9.2,22.5,12.38,0.0
2018,3,23,18,30,10.0,2.0,1.4,9.0,2.0,0.0,0.0
2018,3,23,18,45,5.0,1.0,1.35,8.8,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,24,5,45,0.5,0.5,0.95,9.15,0.5,0.0,0.0
2018,3,24,6,0,1.0,1.0,0.9,9.2,1.0,0.0,0.0
2018,3,24,6,15,1.5,8.5,1.0,9.5,8.5,7.26,0.0
2018,3,24,6,30,2.0,16.0,1.1,9.8,16.0,13.33,2.94
2018,3,24,6,45,10.0,29.0,1.2,10.1,30.5,26.04,15.76
2018,3,24,7,0,18.0,42.0,1.3,10.4,45.0,39.62,27.66
2018,3,24,7,15,50.0,67.5,1.4,10.55,80.5,72.14,55.09
2018,3,24,7,30,82.0,93.0,1.5,10.7,116.0,114.01,90.89
2018,3,24,7,45,138.0,114.0,1.6,10.85,161.5,161.49,131.13
2018,3,24,8,0,194.0,135.0,1.7,11.0,207.0,223.25,183.24
2018,3,24,8,15,132.5,146.0,1.75,11.15,198.5,207.04,170.36
2018,3,24,8,30,71.0,157.0,1.8,11.3,190.0,182.01,149.29
2018,3,24,8,45,45.5,160.5,1.85,11.4,182.5,173.18,141.5
2018,3,24,9,0,20.0,164.0,1.9,11.5,175.0,153.91,124.71
