Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,9,30,873.0,108.0,1.7,17.1,687.0,793.42,611.87
2018,4,3,9,45,882.5,111.0,1.7,17.6,723.5,841.08,641.79
2018,4,3,10,0,892.0,114.0,1.7,18.1,760.0,877.82,663.86
2018,4,3,10,15,900.5,115.5,1.7,18.45,790.5,917.16,687.87
2018,4,3,10,30,909.0,117.0,1.7,18.8,821.0,953.57,709.64
2018,4,3,10,45,914.0,118.5,1.7,19.15,844.0,983.59,727.05
2018,4,3,11,0,919.0,120.0,1.7,19.5,867.0,1010.14,742.19
2018,4,3,11,15,922.5,120.0,1.65,19.8,881.5,1030.09,752.48
2018,4,3,11,30,926.0,120.0,1.6,20.1,896.0,1046.25,760.42
2018,4,3,11,45,928.0,120.0,1.6,20.4,903.0,1057.06,765.86
2018,4,3,12,0,930.0,120.0,1.6,20.7,910.0,1063.91,768.98
2018,4,3,12,15,924.0,122.5,1.6,20.8,906.5,1061.34,766.95
2018,4,3,12,30,918.0,125.0,1.6,20.9,903.0,1054.78,762.67
2018,4,3,12,45,897.5,133.5,1.6,21.05,887.5,1036.05,750.74
2018,4,3,13,0,877.0,142.0,1.6,21.2,872.0,1027.2,745.32
2018,4,3,13,15,871.0,141.0,1.65,21.15,853.5,1005.65,733.11
2018,4,3,13,30,865.0,140.0,1.7,21.1,835.0,980.58,718.75
2018,4,3,13,45,869.0,132.5,1.75,21.05,813.0,954.45,703.65
2018,4,3,14,0,873.0,125.0,1.8,21.0,791.0,924.53,685.97
2018,4,3,14,15,861.0,124.0,1.9,20.8,758.0,884.14,662.08
2018,4,3,14,30,849.0,123.0,2.0,20.6,725.0,841.25,636.09
2018,4,3,14,45,829.5,121.5,2.05,20.4,683.5,789.76,603.19
2018,4,3,15,0,810.0,120.0,2.1,20.2,642.0,736.91,568.41
2018,4,3,15,15,795.5,116.5,2.1,20.2,600.0,684.49,531.05
2018,4,3,15,30,781.0,113.0,2.1,20.2,558.0,630.93,491.82
2018,4,3,15,45,754.5,109.0,2.2,19.4,509.0,570.27,447.91
2018,4,3,16,0,728.0,105.0,2.3,18.6,460.0,508.77,401.54
2018,4,3,16,15,692.0,100.5,2.3,17.95,408.0,443.37,349.78
2018,4,3,16,30,656.0,96.0,2.3,17.3,356.0,380.55,298.2
2018,4,3,16,45,608.0,89.5,2.25,16.7,303.5,314.49,242.49
2018,4,3,17,0,560.0,83.0,2.2,16.1,251.0,253.28,189.56
2018,4,3,17,15,490.5,74.0,2.05,15.3,200.0,190.03,135.49
2018,4,3,17,30,421.0,65.0,1.9,14.5,149.0,132.71,87.59
2018,4,3,17,45,317.5,52.0,1.75,13.7,104.5,80.07,47.94
2018,4,3,18,0,214.0,39.0,1.6,12.9,60.0,40.7,21.71
2018,4,3,18,15,117.0,22.5,1.55,12.45,33.0,17.5,0.0
2018,4,3,18,30,20.0,6.0,1.5,12.0,6.0,5.12,0.0
2018,4,3,18,45,10.0,3.0,1.45,11.6,3.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,4,5,45,22.0,6.5,1.35,10.2,7.0,0.0,0.0
2018,4,4,6,0,44.0,13.0,1.4,10.5,14.0,11.1,0.0
2018,4,4,6,15,41.0,26.5,1.6,10.95,29.5,21.74,10.03
2018,4,4,6,30,38.0,40.0,1.8,11.4,45.0,36.89,23.81
2018,4,4,6,45,41.5,60.0,1.95,11.85,67.5,56.43,40.65
2018,4,4,7,0,45.0,80.0,2.1,12.3,90.0,77.53,59.07
2018,4,4,7,15,126.5,101.0,2.05,12.75,140.5,124.79,97.07
2018,4,4,7,30,208.0,122.0,2.0,13.2,191.0,184.74,146.47
2018,4,4,7,45,390.0,118.5,2.0,13.65,275.0,274.5,219.17
2018,4,4,8,0,572.0,115.0,2.0,14.1,359.0,384.37,307.97
2018,4,4,8,15,568.0,130.5,1.95,14.55,397.5,433.02,347.69
2018,4,4,8,30,564.0,146.0,1.9,15.0,436.0,479.98,384.77
2018,4,4,8,45,642.0,142.5,1.85,15.45,502.0,557.81,444.47
2018,4,4,9,0,720.0,139.0,1.8,15.9,568.0,641.35,506.29
2018,4,4,9,15,780.0,129.5,1.8,16.2,624.0,710.76,556.58
2018,4,4,9,30,840.0,120.0,1.8,16.5,680.0,780.05,604.89
2018,4,4,9,45,760.5,156.0,1.8,16.85,684.0,792.96,611.15
2018,4,4,10,0,681.0,192.0,1.8,17.2,688.0,793.27,608.46
2018,4,4,10,15,596.5,236.0,1.8,17.4,683.5,787.15,601.17
2018,4,4,10,30,512.0,280.0,1.8,17.6,679.0,769.93,586.19
2018,4,4,10,45,646.0,231.0,1.8,17.75,749.0,866.49,654.99
2018,4,4,11,0,780.0,182.0,1.8,17.9,819.0,960.08,716.49
2018,4,4,11,15,701.5,226.5,1.75,18.0,807.0,944.78,703.81
2018,4,4,11,30,623.0,271.0,1.7,18.1,795.0,921.18,685.27
2018,4,4,11,45,670.5,247.5,1.65,18.25,815.5,952.79,706.46
2018,4,4,12,0,718.0,224.0,1.6,18.4,836.0,980.77,723.51
2018,4,4,12,15,749.5,207.0,1.6,18.5,845.5,995.46,732.39
2018,4,4,12,30,781.0,190.0,1.6,18.6,855.0,1006.08,738.9
2018,4,4,12,45,544.0,279.0,1.65,18.75,740.0,850.36,633.8
2018,4,4,13,0,307.0,368.0,1.7,18.9,625.0,684.57,516.03
2018,4,4,13,15,251.0,377.5,1.8,18.9,584.5,634.56,481.73
2018,4,4,13,30,195.0,387.0,1.9,18.9,544.0,567.59,433.76
2018,4,4,13,45,280.5,353.5,2.0,18.95,572.0,622.54,476.92
2018,4,4,14,0,366.0,320.0,2.1,19.0,600.0,654.27,502.47
2018,4,4,14,15,367.5,305.0,2.15,18.8,576.5,626.72,483.79
2018,4,4,14,30,369.0,290.0,2.2,18.6,553.0,597.72,464.24
2018,4,4,14,45,314.0,284.0,2.25,18.45,499.5,532.49,416.37
2018,4,4,15,0,259.0,278.0,2.3,18.3,446.0,470.65,370.29
2018,4,4,15,15,199.5,264.5,2.3,18.3,388.5,390.62,309.22
2018,4,4,15,30,140.0,251.0,2.3,18.3,331.0,328.44,260.78
2018,4,4,15,45,180.5,226.5,2.15,17.65,320.5,319.94,255.57
2018,4,4,16,0,221.0,202.0,2.0,17.0,310.0,306.96,245.92
2018,4,4,16,15,162.5,181.0,1.95,16.5,256.0,245.54,196.76
2018,4,4,16,30,104.0,160.0,1.9,16.0,202.0,190.76,152.62
2018,4,4,16,45,78.0,131.5,1.8,15.55,160.5,142.69,113.22
2018,4,4,17,0,52.0,103.0,1.7,15.1,119.0,104.27,81.45
2018,4,4,17,15,26.0,74.0,1.55,14.5,82.0,69.19,52.44
2018,4,4,17,30,0.0,45.0,1.4,13.9,45.0,37.24,26.13
2018,4,4,17,45,0.0,33.0,1.25,13.35,33.0,27.27,17.34
2018,4,4,18,0,0.0,21.0,1.1,12.8,21.0,17.32,8.16
2018,4,4,18,15,4.0,12.5,1.1,12.65,12.5,10.57,0.0
2018,4,4,18,30,8.0,4.0,1.1,12.5,4.0,3.41,0.0
2018,4,4,18,45,4.0,2.0,1.1,12.35,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,5,5,45,3.5,2.0,1.2,10.45,2.0,0.0,0.0
2018,4,5,6,0,7.0,4.0,1.2,10.8,4.0,3.41,0.0
2018,4,5,6,15,3.5,5.0,1.3,11.3,5.0,4.24,0.0
2018,4,5,6,30,0.0,6.0,1.4,11.8,6.0,4.92,0.0
2018,4,5,6,45,0.0,7.5,1.5,12.25,7.5,6.15,0.0
2018,4,5,7,0,0.0,9.0,1.6,12.7,9.0,7.39,0.74
2018,4,5,7,15,1.0,28.5,1.5,12.9,29.0,23.77,14.92
2018,4,5,7,30,2.0,48.0,1.4,13.1,49.0,40.35,29.18
2018,4,5,7,45,13.0,95.0,1.35,13.25,100.5,84.43,66.55
2018,4,5,8,0,24.0,142.0,1.3,13.4,152.0,135.58,109.18
2018,4,5,8,15,96.5,180.0,1.3,13.95,229.0,217.04,175.72
2018,4,5,8,30,169.0,218.0,1.3,14.5,306.0,300.66,242.41
2018,4,5,8,45,220.0,238.0,1.3,15.0,363.5,361.57,289.73
2018,4,5,9,0,271.0,258.0,1.3,15.5,421.0,438.59,348.22
2018,4,5,9,15,373.5,246.5,1.3,16.05,488.0,515.41,406.19
2018,4,5,9,30,476.0,235.0,1.3,16.6,555.0,614.26,478.31
2018,4,5,9,45,383.5,278.5,1.35,17.15,545.0,590.77,457.6
2018,4,5,10,0,291.0,322.0,1.4,17.7,535.0,573.24,441.67
2018,4,5,10,15,222.5,317.5,1.35,17.9,484.5,520.75,401.43
2018,4,5,10,30,154.0,313.0,1.3,18.1,434.0,446.39,345.05
2018,4,5,10,45,80.5,253.0,1.2,18.25,316.5,322.85,250.87
2018,4,5,11,0,7.0,193.0,1.1,18.4,199.0,171.65,132.13
2018,4,5,11,15,16.5,257.5,1.25,18.4,271.5,239.28,185.59
2018,4,5,11,30,26.0,322.0,1.4,18.4,344.0,326.81,252.35
2018,4,5,11,45,23.5,314.0,1.55,18.35,334.0,298.94,230.96
2018,4,5,12,0,21.0,306.0,1.7,18.3,324.0,289.11,223.73
2018,4,5,12,15,22.5,309.5,1.8,18.1,329.0,293.88,227.77
2018,4,5,12,30,24.0,313.0,1.9,17.9,334.0,316.34,245.25
2018,4,5,12,45,27.0,323.0,2.05,17.7,346.0,328.94,255.31
2018,4,5,13,0,30.0,333.0,2.2,17.5,358.0,341.35,265.3
2018,4,5,13,15,29.0,325.0,2.2,17.35,349.0,331.59,258.13
2018,4,5,13,30,28.0,317.0,2.2,17.2,340.0,321.75,250.98
2018,4,5,13,45,26.5,304.0,2.2,17.0,325.0,306.41,239.66
2018,4,5,14,0,25.0,291.0,2.2,16.8,310.0,276.2,216.78
2018,4,5,14,15,30.5,288.5,2.1,16.6,311.0,292.18,229.88
2018,4,5,14,30,36.0,286.0,2.0,16.4,312.0,292.77,230.88
2018,4,5,14,45,24.5,252.5,1.95,16.15,269.5,237.72,187.99
2018,4,5,15,0,13.0,219.0,1.9,15.9,227.0,197.77,156.62
2018,4,5,15,15,18.5,216.0,1.9,15.9,227.0,198.34,157.69
2018,4,5,15,30,24.0,213.0,1.9,15.9,227.0,198.36,158.18
2018,4,5,15,45,27.0,199.0,1.7,15.4,213.5,193.95,155.23
2018,4,5,16,0,30.0,185.0,1.5,14.9,200.0,180.68,145.01
2018,4,5,16,15,26.0,161.5,1.35,14.65,173.5,154.97,124.31
2018,4,5,16,30,22.0,138.0,1.2,14.4,147.0,125.74,100.44
2018,4,5,16,45,36.0,124.0,1.1,14.2,136.0,120.63,96.1
2018,4,5,17,0,50.0,110.0,1.0,14.0,125.0,109.59,86.24
2018,4,5,17,15,59.5,93.5,0.9,13.8,108.0,93.55,71.84
2018,4,5,17,30,69.0,77.0,0.8,13.6,91.0,78.32,57.85
2018,4,5,17,45,47.0,56.5,0.7,13.4,65.0,51.52,35.73
2018,4,5,18,0,25.0,36.0,0.6,13.2,39.0,30.08,17.96
2018,4,5,18,15,17.0,21.0,0.55,13.15,22.5,16.86,0.0
2018,4,5,18,30,9.0,6.0,0.5,13.1,6.0,5.12,0.0
2018,4,5,18,45,4.5,3.0,0.45,13.0,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,6,5,45,3.5,1.5,1.85,13.05,1.5,0.0,0.0
2018,4,6,6,0,7.0,3.0,1.9,13.1,3.0,2.56,0.0
2018,4,6,6,15,3.5,6.0,2.0,13.25,6.0,5.09,0.0
2018,4,6,6,30,0.0,9.0,2.1,13.4,9.0,7.39,0.53
2018,4,6,6,45,0.0,13.5,2.25,13.5,13.5,11.09,3.83
2018,4,6,7,0,0.0,18.0,2.4,13.6,18.0,14.81,7.11
2018,4,6,7,15,0.0,20.5,2.5,13.8,20.5,16.88,8.92
2018,4,6,7,30,0.0,23.0,2.6,14.0,23.0,18.96,10.7
2018,4,6,7,45,0.0,51.5,2.7,14.2,51.5,42.61,30.92
2018,4,6,8,0,0.0,80.0,2.8,14.4,80.0,66.42,50.98
2018,4,6,8,15,5.5,113.0,2.95,14.75,116.0,97.43,76.79
2018,4,6,8,30,11.0,146.0,3.1,15.1,152.0,129.52,103.14
2018,4,6,8,45,9.5,135.5,3.2,15.4,141.0,119.92,94.78
2018,4,6,9,0,8.0,125.0,3.3,15.7,130.0,110.24,86.46
2018,4,6,9,15,4.0,119.5,3.35,16.05,122.0,103.0,80.09
2018,4,6,9,30,0.0,114.0,3.4,16.4,114.0,95.43,73.46
2018,4,6,9,45,5.5,154.5,3.45,16.75,158.5,135.05,105.66
2018,4,6,10,0,11.0,195.0,3.5,17.1,203.0,175.72,138.19
2018,4,6,10,15,11.5,215.5,3.45,17.2,224.0,194.92,153.17
2018,4,6,10,30,12.0,236.0,3.4,17.3,245.0,214.27,168.2
2018,4,6,10,45,12.0,241.5,3.3,17.45,251.0,219.62,172.05
2018,4,6,11,0,12.0,247.0,3.2,17.6,257.0,224.94,175.92
2018,4,6,11,15,10.0,225.0,3.2,17.6,233.5,203.34,158.72
2018,4,6,11,30,8.0,203.0,3.2,17.6,210.0,181.82,141.59
2018,4,6,11,45,11.5,238.0,3.2,17.55,248.0,216.9,169.42
2018,4,6,12,0,15.0,273.0,3.2,17.5,286.0,252.39,197.25
2018,4,6,12,15,15.0,271.5,3.2,17.55,284.5,251.02,196.05
2018,4,6,12,30,15.0,270.0,3.2,17.6,283.0,249.57,194.91
2018,4,6,12,45,14.0,257.0,3.25,17.6,269.0,236.54,184.79
2018,4,6,13,0,13.0,244.0,3.3,17.6,255.0,223.51,174.68
2018,4,6,13,15,11.5,219.5,3.25,17.6,229.0,199.65,155.97
2018,4,6,13,30,10.0,195.0,3.2,17.6,203.0,176.01,137.36
2018,4,6,13,45,6.5,174.5,3.2,17.6,179.5,154.33,120.11
2018,4,6,14,0,3.0,154.0,3.2,17.6,156.0,132.97,103.02
2018,4,6,14,15,9.5,193.5,3.15,17.55,200.0,173.22,135.77
2018,4,6,14,30,16.0,233.0,3.1,17.5,244.0,213.68,168.37
2018,4,6,14,45,17.0,230.0,3.05,17.45,241.5,211.13,166.61
2018,4,6,15,0,18.0,227.0,3.0,17.4,239.0,208.47,164.88
2018,4,6,15,15,30.0,219.0,3.0,17.4,237.0,217.77,172.99
2018,4,6,15,30,42.0,211.0,3.0,17.4,235.0,216.04,172.19
2018,4,6,15,45,46.5,191.0,2.85,17.2,215.5,197.37,157.62
2018,4,6,16,0,51.0,171.0,2.7,17.0,196.0,178.31,142.55
2018,4,6,16,15,110.0,155.5,2.55,16.9,202.0,195.39,156.64
2018,4,6,16,30,169.0,140.0,2.4,16.8,208.0,197.79,157.6
2018,4,6,16,45,112.0,112.5,2.3,16.7,155.0,141.35,111.05
2018,4,6,17,0,55.0,85.0,2.2,16.6,102.0,88.75,67.93
2018,4,6,17,15,65.0,77.0,2.05,16.45,93.5,82.92,62.13
2018,4,6,17,30,75.0,69.0,1.9,16.3,85.0,72.15,51.91
2018,4,6,17,45,54.5,51.0,1.8,16.2,61.0,48.64,32.68
2018,4,6,18,0,34.0,33.0,1.7,16.1,37.0,28.18,16.19
2018,4,6,18,15,23.0,19.5,1.65,16.05,21.5,15.72,0.0
2018,4,6,18,30,12.0,6.0,1.6,16.0,6.0,5.12,0.0
2018,4,6,18,45,6.0,3.0,1.55,15.95,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,4,7,5,45,0.0,2.0,2.45,14.5,2.0,1.71,0.0
2018,4,7,6,0,0.0,4.0,2.4,14.4,4.0,3.28,0.0
2018,4,7,6,15,0.0,8.0,2.45,14.5,8.0,6.56,0.0
2018,4,7,6,30,0.0,12.0,2.5,14.6,12.0,9.86,2.59
2018,4,7,6,45,0.0,14.0,2.55,14.7,14.0,11.51,4.15
2018,4,7,7,0,0.0,16.0,2.6,14.8,16.0,13.16,5.64
2018,4,7,7,15,14.5,44.5,2.65,15.0,49.5,41.69,29.65
2018,4,7,7,30,29.0,73.0,2.7,15.2,83.0,72.09,55.28
2018,4,7,7,45,111.5,126.5,2.75,15.4,174.0,159.14,127.24
2018,4,7,8,0,194.0,180.0,2.8,15.6,265.0,253.57,204.42
2018,4,7,8,15,178.5,199.5,2.8,15.85,285.0,276.37,222.97
2018,4,7,8,30,163.0,219.0,2.8,16.1,305.0,297.21,239.49
2018,4,7,8,45,243.0,221.5,2.85,16.35,362.5,368.75,296.8
2018,4,7,9,0,323.0,224.0,2.9,16.6,420.0,438.66,351.92
2018,4,7,9,15,482.0,204.5,2.85,16.8,520.5,563.5,448.69
2018,4,7,9,30,641.0,185.0,2.8,17.0,621.0,695.02,546.97
2018,4,7,9,45,587.0,209.5,2.8,17.2,625.0,703.95,550.77
2018,4,7,10,0,533.0,234.0,2.8,17.4,629.0,701.45,547.05
2018,4,7,10,15,471.5,270.5,2.8,17.6,630.0,704.33,546.56
2018,4,7,10,30,410.0,307.0,2.8,17.8,631.0,701.06,541.49
2018,4,7,10,45,539.5,273.5,2.85,17.95,712.5,800.74,614.95
2018,4,7,11,0,669.0,240.0,2.9,18.1,794.0,908.87,691.5
2018,4,7,11,15,658.5,247.5,2.95,18.15,800.5,919.23,697.19
2018,4,7,11,30,648.0,255.0,3.0,18.2,807.0,926.16,701.46
2018,4,7,11,45,620.0,269.0,3.1,18.25,800.5,918.54,695.83
2018,4,7,12,0,592.0,283.0,3.2,18.3,794.0,907.24,687.82
2018,4,7,12,15,542.5,293.5,3.25,18.25,761.0,865.95,658.86
2018,4,7,12,30,493.0,304.0,3.3,18.2,728.0,825.22,630.15
2018,4,7,12,45,436.5,319.0,3.35,18.2,691.5,780.0,597.6
2018,4,7,13,0,380.0,334.0,3.4,18.2,655.0,733.35,563.7
2018,4,7,13,15,433.0,316.0,3.4,18.05,675.0,758.29,583.88
2018,4,7,13,30,486.0,298.0,3.4,17.9,695.0,779.11,600.58
2018,4,7,13,45,623.5,241.5,3.45,17.8,734.5,838.79,647.06
2018,4,7,14,0,761.0,185.0,3.5,17.7,774.0,884.45,681.98
2018,4,7,14,15,771.0,173.5,3.5,17.5,749.5,854.63,662.15
2018,4,7,14,30,781.0,162.0,3.5,17.3,725.0,821.17,640.2
2018,4,7,14,45,776.0,154.5,3.5,17.1,689.0,776.66,609.51
2018,4,7,15,0,771.0,147.0,3.5,16.9,653.0,729.88,576.22
2018,4,7,15,15,751.0,143.0,3.5,16.9,608.5,674.36,535.01
2018,4,7,15,30,731.0,139.0,3.5,16.9,564.0,618.37,492.5
2018,4,7,15,45,707.5,133.0,3.4,16.35,516.0,558.28,446.42
2018,4,7,16,0,684.0,127.0,3.3,15.8,468.0,498.8,399.4
2018,4,7,16,15,650.5,120.5,3.2,15.5,417.0,435.11,347.29
2018,4,7,16,30,617.0,114.0,3.1,15.2,366.0,373.85,295.67
2018,4,7,16,45,567.5,106.5,3.05,14.85,313.5,308.88,240.18
2018,4,7,17,0,518.0,99.0,3.0,14.5,261.0,245.69,185.35
2018,4,7,17,15,448.0,88.5,2.7,14.05,209.5,184.64,133.02
2018,4,7,17,30,378.0,78.0,2.4,13.6,158.0,132.02,89.3
2018,4,7,17,45,280.0,63.0,2.1,13.1,113.0,81.68,51.61
2018,4,7,18,0,182.0,48.0,1.8,12.6,68.0,43.42,26.3
2018,4,7,18,15,100.0,28.5,1.7,12.3,38.5,21.94,0.64
2018,4,7,18,30,18.0,9.0,1.6,12.0,9.0,7.68,0.0
2018,4,7,18,45,9.0,4.5,1.5,11.7,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,8,5,45,35.5,10.5,1.65,10.0,12.0,8.96,0.0
2018,4,8,6,0,71.0,21.0,1.7,10.4,24.0,16.44,0.0
2018,4,8,6,15,190.0,37.5,1.95,10.85,62.0,31.3,20.28
2018,4,8,6,30,309.0,54.0,2.2,11.3,100.0,70.39,42.25
2018,4,8,6,45,388.5,65.5,2.5,11.75,147.0,115.1,75.08
2018,4,8,7,0,468.0,77.0,2.8,12.2,194.0,169.8,119.96
2018,4,8,7,15,528.5,86.0,2.85,12.55,247.5,230.34,172.59
2018,4,8,7,30,589.0,95.0,2.9,12.9,301.0,294.94,229.05
2018,4,8,7,45,646.5,98.0,3.0,13.2,357.5,359.32,285.04
2018,4,8,8,0,704.0,101.0,3.1,13.5,414.0,429.24,344.43
2018,4,8,8,15,733.5,105.0,3.05,13.85,464.5,490.98,395.7
2018,4,8,8,30,763.0,109.0,3.0,14.2,515.0,554.27,446.46
2018,4,8,8,45,785.5,112.0,3.0,14.6,562.5,612.21,491.59
2018,4,8,9,0,808.0,115.0,3.0,15.0,610.0,671.05,535.98
2018,4,8,9,15,826.5,117.0,3.0,15.3,653.5,725.72,576.2
2018,4,8,9,30,845.0,119.0,3.0,15.6,697.0,779.34,613.92
2018,4,8,9,45,860.5,120.0,2.95,15.9,735.0,828.16,646.26
2018,4,8,10,0,876.0,121.0,2.9,16.2,773.0,875.04,676.7
2018,4,8,10,15,883.5,123.0,2.9,16.45,802.5,904.29,694.96
2018,4,8,10,30,891.0,125.0,2.9,16.7,832.0,939.29,717.23
2018,4,8,10,45,895.0,128.0,2.95,16.9,855.0,968.93,736.18
2018,4,8,11,0,899.0,131.0,3.0,17.1,878.0,995.11,752.81
2018,4,8,11,15,902.0,132.0,3.0,17.3,892.5,1014.76,764.65
2018,4,8,11,30,905.0,133.0,3.0,17.5,907.0,1030.72,774.13
2018,4,8,11,45,905.5,134.0,3.0,17.65,913.5,1040.42,779.7
2018,4,8,12,0,906.0,135.0,3.0,17.8,920.0,1046.26,782.88
2018,4,8,12,15,907.0,134.0,3.0,17.9,919.0,1046.72,782.81
2018,4,8,12,30,908.0,133.0,3.0,18.0,918.0,1043.27,780.35
2018,4,8,12,45,907.0,132.0,2.95,18.05,908.5,1033.96,773.84
2018,4,8,13,0,906.0,131.0,2.9,18.1,899.0,1020.81,764.97
2018,4,8,13,15,900.5,130.5,2.9,18.1,881.0,1000.08,751.77
2018,4,8,13,30,895.0,130.0,2.9,18.1,863.0,975.8,736.31
2018,4,8,13,45,887.5,128.5,2.85,18.1,837.0,945.31,716.25
2018,4,8,14,0,880.0,127.0,2.8,18.1,811.0,911.67,694.07
2018,4,8,14,15,868.5,125.5,2.8,18.0,777.5,880.81,674.38
2018,4,8,14,30,857.0,124.0,2.8,17.9,744.0,837.49,645.84
2018,4,8,14,45,842.0,121.5,2.8,17.85,704.0,788.19,612.7
2018,4,8,15,0,827.0,119.0,2.8,17.8,664.0,737.19,577.26
2018,4,8,15,15,809.0,116.5,2.8,17.8,620.0,682.74,537.37
2018,4,8,15,30,791.0,114.0,2.8,17.8,576.0,627.46,495.82
2018,4,8,15,45,765.5,110.0,2.8,17.4,526.5,566.82,449.72
2018,4,8,16,0,740.0,106.0,2.8,17.0,477.0,505.56,401.64
2018,4,8,16,15,704.0,102.0,2.75,16.6,424.5,440.42,348.83
2018,4,8,16,30,668.0,98.0,2.7,16.2,372.0,377.85,296.44
2018,4,8,16,45,618.5,92.0,2.65,15.85,318.5,311.66,239.95
2018,4,8,17,0,569.0,86.0,2.6,15.5,265.0,250.48,186.67
2018,4,8,17,15,498.0,77.5,2.4,14.85,213.0,187.69,133.03
2018,4,8,17,30,427.0,69.0,2.2,14.2,161.0,130.86,85.96
2018,4,8,17,45,324.0,56.5,2.05,13.55,115.0,79.48,48.08
2018,4,8,18,0,221.0,44.0,1.9,12.9,69.0,41.24,24.23
2018,4,8,18,15,124.5,27.0,1.85,12.55,39.5,20.91,2.59
2018,4,8,18,30,28.0,10.0,1.8,12.2,10.0,8.54,0.0
2018,4,8,18,45,14.0,5.0,1.7,11.85,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,9,5,45,1.0,8.5,0.95,10.85,8.5,7.26,0.0
2018,4,9,6,0,2.0,17.0,0.9,11.2,17.0,13.95,0.0
2018,4,9,6,15,20.0,35.0,1.0,11.85,38.0,28.29,16.96
2018,4,9,6,30,38.0,53.0,1.1,12.5,59.0,46.44,32.16
2018,4,9,6,45,39.0,74.0,1.2,13.15,82.0,67.3,50.03
2018,4,9,7,0,40.0,95.0,1.3,13.8,105.0,88.67,68.47
2018,4,9,7,15,69.5,113.0,1.35,14.3,135.5,115.51,90.44
2018,4,9,7,30,99.0,131.0,1.4,14.8,166.0,150.54,119.35
2018,4,9,7,45,68.5,147.0,1.4,15.25,173.0,154.97,123.74
2018,4,9,8,0,38.0,163.0,1.4,15.7,180.0,160.15,128.05
2018,4,9,8,15,148.0,194.0,1.4,16.25,271.5,254.79,204.32
2018,4,9,8,30,258.0,225.0,1.4,16.8,363.0,364.38,290.14
2018,4,9,8,45,369.0,219.5,1.4,17.35,436.5,443.29,350.65
2018,4,9,9,0,480.0,214.0,1.4,17.9,510.0,544.2,425.95
2018,4,9,9,15,572.5,198.5,1.35,18.45,575.0,620.58,480.88
2018,4,9,9,30,665.0,183.0,1.3,19.0,640.0,709.41,542.83
2018,4,9,9,45,676.5,190.5,1.3,19.6,676.5,755.29,572.23
2018,4,9,10,0,688.0,198.0,1.3,20.2,713.0,799.56,600.24
2018,4,9,10,15,673.5,214.0,1.25,20.65,734.5,827.67,616.04
2018,4,9,10,30,659.0,230.0,1.2,21.1,756.0,852.07,629.19
2018,4,9,10,45,767.0,186.5,1.15,21.55,814.5,927.2,676.37
2018,4,9,11,0,875.0,143.0,1.1,22.0,873.0,995.32,715.93
2018,4,9,11,15,868.0,149.0,1.05,22.35,884.0,1010.61,722.07
2018,4,9,11,30,861.0,155.0,1.0,22.7,895.0,1021.88,726.47
2018,4,9,11,45,857.0,158.5,0.95,23.05,899.5,1029.59,728.77
2018,4,9,12,0,853.0,162.0,0.9,23.4,904.0,1033.41,728.81
2018,4,9,12,15,866.5,153.5,0.9,23.65,906.0,1038.46,731.11
2018,4,9,12,30,880.0,145.0,0.9,23.9,908.0,1025.4,722.49
2018,4,9,12,45,891.0,136.5,0.9,24.2,902.0,1020.69,719.22
2018,4,9,13,0,902.0,128.0,0.9,24.5,896.0,1011.85,713.43
2018,4,9,13,15,868.0,139.0,0.9,24.65,866.0,975.44,691.25
2018,4,9,13,30,834.0,150.0,0.9,24.8,836.0,949.1,675.63
2018,4,9,13,45,637.5,224.0,0.85,24.9,739.0,830.89,599.54
2018,4,9,14,0,441.0,298.0,0.8,25.0,642.0,705.46,513.99
2018,4,9,14,15,433.5,289.0,0.75,24.95,616.0,673.32,493.89
2018,4,9,14,30,426.0,280.0,0.7,24.9,590.0,639.93,471.64
2018,4,9,14,45,359.0,281.0,0.65,24.85,532.5,556.9,414.15
2018,4,9,15,0,292.0,282.0,0.6,24.8,475.0,491.87,368.28
2018,4,9,15,15,433.0,225.5,0.6,24.8,490.5,528.43,397.15
2018,4,9,15,30,574.0,169.0,0.6,24.8,506.0,544.16,409.31
2018,4,9,15,45,532.5,164.0,0.75,24.25,456.0,477.41,362.56
2018,4,9,16,0,491.0,159.0,0.9,23.7,406.0,419.21,320.7
2018,4,9,16,15,440.5,150.0,0.9,22.95,354.0,356.48,273.38
2018,4,9,16,30,390.0,141.0,0.9,22.2,302.0,298.63,228.48
2018,4,9,16,45,324.0,125.5,0.95,21.45,247.0,229.2,173.86
2018,4,9,17,0,258.0,110.0,1.0,20.7,192.0,174.36,130.05
2018,4,9,17,15,272.0,91.5,1.05,19.8,163.5,142.51,101.98
2018,4,9,17,30,286.0,73.0,1.1,18.9,135.0,111.18,74.28
2018,4,9,17,45,233.0,56.5,1.1,18.0,98.0,70.3,43.39
2018,4,9,18,0,180.0,40.0,1.1,17.1,61.0,36.38,20.92
2018,4,9,18,15,111.5,25.0,1.1,16.65,36.0,19.34,3.49
2018,4,9,18,30,43.0,10.0,1.1,16.2,11.0,8.54,0.0
2018,4,9,18,45,21.5,5.0,1.1,15.7,5.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,10,5,45,48.5,11.0,1.25,12.95,14.0,9.39,0.0
2018,4,10,6,0,97.0,22.0,1.3,13.2,28.0,17.04,0.0
2018,4,10,6,15,182.0,37.5,1.4,13.6,61.5,31.21,18.3
2018,4,10,6,30,267.0,53.0,1.5,14.0,95.0,66.2,40.02
2018,4,10,6,45,300.5,68.5,1.65,14.4,133.0,104.92,69.79
2018,4,10,7,0,334.0,84.0,1.8,14.8,171.0,147.93,105.93
2018,4,10,7,15,304.0,107.0,1.85,15.15,199.5,180.26,136.47
2018,4,10,7,30,274.0,130.0,1.9,15.5,228.0,212.04,165.78
2018,4,10,7,45,234.5,155.0,1.95,15.85,248.0,238.18,189.35
2018,4,10,8,0,195.0,180.0,2.0,16.2,268.0,252.81,202.35
2018,4,10,8,15,258.5,198.0,2.05,16.5,329.0,322.08,257.99
2018,4,10,8,30,322.0,216.0,2.1,16.8,390.0,391.31,312.53
2018,4,10,8,45,352.0,230.5,2.15,17.1,436.0,442.7,352.17
2018,4,10,9,0,382.0,245.0,2.2,17.4,482.0,496.28,392.74
2018,4,10,9,15,392.5,255.5,2.25,17.6,513.5,533.91,420.6
2018,4,10,9,30,403.0,266.0,2.3,17.8,545.0,584.08,457.06
2018,4,10,9,45,303.0,311.5,2.35,18.0,527.5,554.72,432.42
2018,4,10,10,0,203.0,357.0,2.4,18.2,510.0,515.18,400.27
2018,4,10,10,15,223.5,368.5,2.4,18.35,543.0,552.52,427.76
2018,4,10,10,30,244.0,380.0,2.4,18.5,576.0,606.32,466.15
2018,4,10,10,45,198.0,395.5,2.35,18.65,557.0,570.93,438.19
2018,4,10,11,0,152.0,411.0,2.3,18.8,538.0,548.59,419.98
2018,4,10,11,15,126.5,411.0,2.3,18.8,518.0,527.69,403.92
2018,4,10,11,30,101.0,411.0,2.3,18.8,498.0,486.85,373.35
2018,4,10,11,45,75.0,392.5,2.25,18.8,457.5,443.63,340.75
2018,4,10,12,0,49.0,374.0,2.2,18.8,417.0,399.74,307.37
2018,4,10,12,15,70.0,393.0,2.2,18.65,454.0,439.69,338.13
2018,4,10,12,30,91.0,412.0,2.2,18.5,491.0,479.27,367.95
2018,4,10,12,45,109.5,415.5,2.2,18.35,509.5,499.92,383.78
2018,4,10,13,0,128.0,419.0,2.2,18.2,528.0,537.65,411.97
2018,4,10,13,15,120.5,408.5,2.25,18.05,509.5,516.85,397.05
2018,4,10,13,30,113.0,398.0,2.3,17.9,491.0,495.7,382.17
2018,4,10,13,45,107.5,383.0,2.35,17.7,469.5,455.37,353.23
2018,4,10,14,0,102.0,368.0,2.4,17.5,448.0,431.93,336.56
2018,4,10,14,15,63.5,286.5,2.4,17.3,335.5,315.46,247.9
2018,4,10,14,30,25.0,205.0,2.4,17.1,223.0,204.08,160.62
2018,4,10,14,45,13.5,168.5,2.45,16.85,178.0,153.0,120.12
2018,4,10,15,0,2.0,132.0,2.5,16.6,133.0,112.3,87.21
2018,4,10,15,15,54.5,186.0,2.5,16.6,218.0,201.95,161.4
2018,4,10,15,30,107.0,240.0,2.5,16.6,303.0,292.01,233.83
2018,4,10,15,45,117.5,229.0,2.6,16.15,293.0,280.61,225.24
2018,4,10,16,0,128.0,218.0,2.7,15.7,283.0,267.82,215.56
2018,4,10,16,15,100.0,186.0,2.7,15.5,233.5,209.85,168.76
2018,4,10,16,30,72.0,154.0,2.7,15.3,184.0,163.11,130.62
2018,4,10,16,45,40.0,104.0,2.75,15.1,120.5,103.01,81.0
2018,4,10,17,0,8.0,54.0,2.8,14.9,57.0,46.93,34.3
2018,4,10,17,15,8.0,36.5,2.6,14.55,39.0,32.67,22.09
2018,4,10,17,30,8.0,19.0,2.4,14.2,21.0,17.28,8.8
2018,4,10,17,45,5.5,18.0,2.25,13.85,19.0,15.68,7.43
2018,4,10,18,0,3.0,17.0,2.1,13.5,17.0,14.06,5.86
2018,4,10,18,15,4.0,12.5,2.0,13.1,12.5,10.56,0.15
2018,4,10,18,30,5.0,8.0,1.9,12.7,8.0,6.83,0.0
2018,4,10,18,45,2.5,4.0,1.8,12.35,4.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,11,5,45,43.5,12.5,1.55,10.45,15.0,10.67,0.0
2018,4,11,6,0,87.0,25.0,1.5,10.6,30.0,19.52,2.02
2018,4,11,6,15,158.0,40.5,1.6,10.9,61.5,33.47,20.73
2018,4,11,6,30,229.0,56.0,1.7,11.2,93.0,65.62,41.5
2018,4,11,6,45,287.0,70.5,1.8,11.55,134.5,104.55,70.93
2018,4,11,7,0,345.0,85.0,1.9,11.9,176.0,150.88,109.19
2018,4,11,7,15,379.5,96.5,1.9,12.15,217.0,195.4,148.25
2018,4,11,7,30,414.0,108.0,1.9,12.4,258.0,243.83,190.76
2018,4,11,7,45,460.0,120.5,1.85,12.7,311.0,301.38,239.9
2018,4,11,8,0,506.0,133.0,1.8,13.0,364.0,363.72,291.85
2018,4,11,8,15,453.5,166.5,1.7,13.25,391.0,400.02,321.82
2018,4,11,8,30,401.0,200.0,1.6,13.5,418.0,429.48,344.82
2018,4,11,8,45,429.5,211.5,1.5,13.8,463.5,482.11,385.08
2018,4,11,9,0,458.0,223.0,1.4,14.1,509.0,536.46,425.25
2018,4,11,9,15,514.5,220.5,1.5,14.45,562.0,598.8,471.87
2018,4,11,9,30,571.0,218.0,1.6,14.8,615.0,664.23,519.76
2018,4,11,9,45,502.0,256.5,1.65,15.15,618.5,672.28,522.75
2018,4,11,10,0,433.0,295.0,1.7,15.5,622.0,672.9,520.63
2018,4,11,10,15,302.0,342.5,1.9,15.6,575.0,608.91,472.11
2018,4,11,10,30,171.0,390.0,2.1,15.7,528.0,533.96,414.49
2018,4,11,10,45,174.5,402.5,2.3,15.8,546.5,555.34,430.91
2018,4,11,11,0,178.0,415.0,2.5,15.9,565.0,576.1,446.2
2018,4,11,11,15,230.0,414.0,2.65,15.8,611.0,628.97,486.61
2018,4,11,11,30,282.0,413.0,2.8,15.7,657.0,700.17,539.35
2018,4,11,11,45,401.5,372.5,3.0,15.6,722.5,779.52,600.1
2018,4,11,12,0,521.0,332.0,3.2,15.5,788.0,876.04,671.6
2018,4,11,12,15,580.5,303.0,3.3,15.4,810.5,906.22,694.49
2018,4,11,12,30,640.0,274.0,3.4,15.3,833.0,936.8,718.09
2018,4,11,12,45,624.5,279.0,3.5,15.25,819.5,920.16,706.87
2018,4,11,13,0,609.0,284.0,3.6,15.2,806.0,900.68,694.01
2018,4,11,13,15,575.0,289.0,3.65,15.1,774.0,859.18,665.15
2018,4,11,13,30,541.0,294.0,3.7,15.0,742.0,818.9,636.93
2018,4,11,13,45,432.5,313.5,3.7,14.95,665.0,724.55,567.17
2018,4,11,14,0,324.0,333.0,3.7,14.9,588.0,619.94,488.81
2018,4,11,14,15,214.5,323.0,3.7,14.75,489.0,491.36,390.86
2018,4,11,14,30,105.0,313.0,3.7,14.6,390.0,384.75,306.93
2018,4,11,14,45,175.5,293.5,3.65,14.45,414.0,413.8,332.37
2018,4,11,15,0,246.0,274.0,3.6,14.3,438.0,448.35,361.01
2018,4,11,15,15,435.5,218.0,3.6,14.3,485.0,519.8,419.55
2018,4,11,15,30,625.0,162.0,3.6,14.3,532.0,565.73,456.34
2018,4,11,15,45,559.5,160.5,3.55,14.05,471.5,486.0,393.14
2018,4,11,16,0,494.0,159.0,3.5,13.8,411.0,417.51,337.99
2018,4,11,16,15,520.5,137.0,3.45,13.65,377.5,378.19,304.77
2018,4,11,16,30,547.0,115.0,3.4,13.5,344.0,339.49,270.34
2018,4,11,16,45,412.5,113.5,3.35,13.4,273.0,251.91,197.59
2018,4,11,17,0,278.0,112.0,3.3,13.3,202.0,179.89,138.48
2018,4,11,17,15,184.0,96.5,3.2,13.1,151.5,126.16,94.73
2018,4,11,17,30,90.0,81.0,3.1,12.9,101.0,82.65,60.94
2018,4,11,17,45,72.5,61.0,3.05,12.7,74.5,56.89,39.72
2018,4,11,18,0,55.0,41.0,3.0,12.5,48.0,33.89,21.59
2018,4,11,18,15,45.5,26.5,3.15,12.3,30.5,20.97,7.08
2018,4,11,18,30,36.0,12.0,3.3,12.1,13.0,10.24,0.0
2018,4,11,18,45,18.0,6.0,3.45,11.95,6.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,12,5,15,1.5,0.5,1.7,7.65,0.5,0.0,0.0
2018,4,12,5,30,3.0,1.0,1.8,8.1,1.0,0.0,0.0
2018,4,12,5,45,64.0,15.0,1.85,8.5,19.0,12.8,0.0
2018,4,12,6,0,125.0,29.0,1.9,8.9,37.0,22.42,6.2
2018,4,12,6,15,241.5,43.5,2.15,9.35,77.5,36.57,22.98
2018,4,12,6,30,358.0,58.0,2.4,9.8,118.0,77.21,46.75
2018,4,12,6,45,444.0,67.5,2.65,10.25,169.0,126.86,83.27
2018,4,12,7,0,530.0,77.0,2.9,10.7,220.0,184.96,131.03
2018,4,12,7,15,584.0,84.0,2.95,10.95,273.0,242.66,182.07
2018,4,12,7,30,638.0,91.0,3.0,11.2,326.0,306.37,238.58
2018,4,12,7,45,582.0,113.5,3.1,11.5,352.5,346.89,277.22
2018,4,12,8,0,526.0,136.0,3.2,11.8,379.0,375.08,303.83
2018,4,12,8,15,430.0,173.0,3.2,12.05,386.0,393.49,320.56
2018,4,12,8,30,334.0,210.0,3.2,12.3,393.0,391.16,319.03
2018,4,12,8,45,409.0,212.5,3.2,12.55,456.0,469.7,381.88
2018,4,12,9,0,484.0,215.0,3.2,12.8,519.0,545.43,441.07
2018,4,12,9,15,553.0,206.0,3.2,13.0,575.5,611.34,491.87
2018,4,12,9,30,622.0,197.0,3.2,13.2,632.0,687.22,549.02
2018,4,12,9,45,602.0,217.5,3.15,13.45,656.0,718.25,569.92
2018,4,12,10,0,582.0,238.0,3.1,13.7,680.0,740.74,584.55
2018,4,12,10,15,641.5,221.5,3.1,13.85,726.0,803.32,630.14
2018,4,12,10,30,701.0,205.0,3.1,14.0,772.0,861.3,671.51
2018,4,12,10,45,636.5,238.5,3.1,14.2,763.5,854.07,663.29
2018,4,12,11,0,572.0,272.0,3.1,14.4,755.0,836.39,648.29
2018,4,12,11,15,628.5,256.5,3.1,14.5,795.5,891.17,687.61
2018,4,12,11,30,685.0,241.0,3.1,14.6,836.0,940.48,722.13
2018,4,12,11,45,741.0,217.5,3.15,14.7,865.5,978.76,748.12
2018,4,12,12,0,797.0,194.0,3.2,14.8,895.0,1003.74,764.82
2018,4,12,12,15,805.5,190.5,3.3,14.8,897.5,1008.95,768.95
2018,4,12,12,30,814.0,187.0,3.4,14.8,900.0,1010.45,770.85
2018,4,12,12,45,814.5,186.0,3.5,14.8,893.0,1002.8,766.64
2018,4,12,13,0,815.0,185.0,3.6,14.8,886.0,991.5,760.07
2018,4,12,13,15,811.5,182.5,3.65,14.75,868.5,971.4,747.3
2018,4,12,13,30,808.0,180.0,3.7,14.7,851.0,947.91,732.25
2018,4,12,13,45,801.5,177.0,3.75,14.6,826.0,918.0,712.82
2018,4,12,14,0,795.0,174.0,3.8,14.5,801.0,885.13,691.21
2018,4,12,14,15,789.5,169.0,3.85,14.4,770.5,854.17,670.85
2018,4,12,14,30,784.0,164.0,3.9,14.3,740.0,814.15,643.72
2018,4,12,14,45,775.0,158.5,3.9,14.15,703.0,768.53,611.06
2018,4,12,15,0,766.0,153.0,3.9,14.0,666.0,720.98,576.29
2018,4,12,15,15,746.0,148.5,3.9,14.0,621.0,665.35,534.22
2018,4,12,15,30,726.0,144.0,3.9,14.0,576.0,609.32,490.86
2018,4,12,15,45,703.5,137.5,3.8,13.65,528.0,549.86,444.12
2018,4,12,16,0,681.0,131.0,3.7,13.3,480.0,490.96,396.47
2018,4,12,16,15,651.0,123.5,3.6,13.05,429.0,428.57,344.55
2018,4,12,16,30,621.0,116.0,3.5,12.8,378.0,368.26,292.92
2018,4,12,16,45,576.5,108.0,3.4,12.55,325.5,305.02,237.97
2018,4,12,17,0,532.0,100.0,3.3,12.3,273.0,242.85,183.27
2018,4,12,17,15,468.0,89.5,3.05,11.9,221.5,183.12,131.59
2018,4,12,17,30,404.0,79.0,2.8,11.5,170.0,131.03,88.16
2018,4,12,17,45,313.5,64.5,2.5,11.05,124.0,81.3,51.25
2018,4,12,18,0,223.0,50.0,2.2,10.6,78.0,43.14,27.64
2018,4,12,18,15,129.0,31.5,2.1,10.3,46.0,24.37,10.38
2018,4,12,18,30,35.0,13.0,2.0,10.0,14.0,11.1,0.0
2018,4,12,18,45,17.5,6.5,1.9,9.7,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.35,6.75,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.4,7.3,2.0,0.0,0.0
2018,4,13,5,45,71.5,16.0,1.5,7.9,21.0,13.66,0.0
2018,4,13,6,0,139.0,30.0,1.6,8.5,40.0,23.19,8.8
2018,4,13,6,15,251.0,44.5,1.75,9.1,81.0,37.46,23.81
2018,4,13,6,30,363.0,59.0,1.9,9.7,122.0,78.34,47.61
2018,4,13,6,45,445.0,69.0,2.05,10.35,172.5,128.18,84.32
2018,4,13,7,0,527.0,79.0,2.2,11.0,223.0,185.92,131.66
2018,4,13,7,15,581.5,85.5,2.4,11.6,276.0,243.09,181.77
2018,4,13,7,30,636.0,92.0,2.6,12.2,329.0,306.29,237.29
2018,4,13,7,45,675.0,98.0,2.8,12.8,382.5,368.6,291.72
2018,4,13,8,0,714.0,104.0,3.0,13.4,436.0,434.29,347.56
2018,4,13,8,15,741.5,108.0,3.05,13.85,486.5,495.18,398.08
2018,4,13,8,30,769.0,112.0,3.1,14.3,537.0,557.35,447.98
2018,4,13,8,45,789.0,115.5,3.1,14.75,584.0,614.29,492.22
2018,4,13,9,0,809.0,119.0,3.1,15.2,631.0,671.66,535.38
2018,4,13,9,15,828.0,120.5,3.05,15.55,674.0,725.75,574.88
2018,4,13,9,30,847.0,122.0,3.0,15.9,717.0,778.8,612.07
2018,4,13,9,45,863.5,121.5,2.95,16.25,754.5,826.46,643.44
2018,4,13,10,0,880.0,121.0,2.9,16.6,792.0,863.73,667.01
2018,4,13,10,15,887.0,123.0,2.9,16.9,821.5,900.86,690.76
2018,4,13,10,30,894.0,125.0,2.9,17.2,851.0,934.99,712.23
2018,4,13,10,45,899.0,127.0,2.9,17.45,873.5,964.13,730.3
2018,4,13,11,0,904.0,129.0,2.9,17.7,896.0,989.85,746.04
2018,4,13,11,15,906.5,130.0,2.85,17.95,910.0,1008.66,756.7
