Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,15,30,816.0,110.0,2.9,28.0,627.0,622.46,471.05
2018,8,19,15,45,745.0,116.5,2.9,27.25,561.0,545.86,415.37
2018,8,19,16,0,674.0,123.0,2.9,26.5,495.0,473.83,361.51
2018,8,19,16,15,682.0,109.5,2.85,25.85,455.5,424.65,322.86
2018,8,19,16,30,690.0,96.0,2.8,25.2,416.0,373.24,280.67
2018,8,19,16,45,690.0,87.5,2.75,24.6,375.0,321.71,236.73
2018,8,19,17,0,690.0,79.0,2.7,24.0,334.0,269.14,190.63
2018,8,19,17,15,595.5,76.0,2.65,23.05,271.5,200.3,134.88
2018,8,19,17,30,501.0,73.0,2.6,22.1,209.0,142.51,90.03
2018,8,19,17,45,429.5,62.5,2.5,21.15,161.0,91.79,53.71
2018,8,19,18,0,358.0,52.0,2.4,20.2,113.0,48.18,29.07
2018,8,19,18,15,283.0,38.5,2.35,19.45,76.5,29.79,19.32
2018,8,19,18,30,208.0,25.0,2.3,18.7,40.0,20.75,6.13
2018,8,19,18,45,111.5,14.0,2.25,17.95,21.0,11.95,0.0
2018,8,19,19,0,15.0,3.0,2.2,17.2,2.0,0.0,0.0
2018,8,19,19,15,7.5,1.5,2.25,16.9,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,20,5,15,18.0,2.5,2.2,14.2,2.5,0.0,0.0
2018,8,20,5,30,36.0,5.0,2.3,14.6,5.0,4.27,0.0
2018,8,20,5,45,131.5,18.0,2.45,15.0,28.5,14.05,0.0
2018,8,20,6,0,227.0,31.0,2.6,15.4,52.0,24.06,13.64
2018,8,20,6,15,230.0,39.0,2.6,15.85,72.0,29.83,20.22
2018,8,20,6,30,233.0,47.0,2.6,16.3,92.0,51.53,30.53
2018,8,20,6,45,116.5,51.0,2.6,16.75,73.5,57.71,38.18
2018,8,20,7,0,0.0,55.0,2.6,17.2,55.0,45.53,33.05
2018,8,20,7,15,0.0,69.5,2.55,17.7,69.5,57.6,43.14
2018,8,20,7,30,0.0,84.0,2.5,18.2,84.0,69.68,53.05
2018,8,20,7,45,1.0,110.0,2.45,18.75,110.5,91.83,71.1
2018,8,20,8,0,2.0,136.0,2.4,19.3,137.0,114.36,89.16
2018,8,20,8,15,84.5,173.0,2.4,19.85,221.5,196.79,155.3
2018,8,20,8,30,167.0,210.0,2.4,20.4,306.0,280.77,221.54
2018,8,20,8,45,460.0,171.0,2.35,20.9,464.5,446.1,350.65
2018,8,20,9,0,753.0,132.0,2.3,21.4,623.0,627.77,486.52
2018,8,20,9,15,780.5,132.0,2.35,21.9,669.5,682.04,524.59
2018,8,20,9,30,808.0,132.0,2.4,22.4,716.0,737.61,563.46
2018,8,20,9,45,813.5,137.5,2.4,22.95,750.0,781.1,591.91
2018,8,20,10,0,819.0,143.0,2.4,23.5,784.0,822.14,617.42
2018,8,20,10,15,828.5,144.5,2.4,23.85,813.5,859.97,640.9
2018,8,20,10,30,838.0,146.0,2.4,24.2,843.0,895.18,662.4
2018,8,20,10,45,845.0,146.5,2.45,24.55,865.5,924.32,680.15
2018,8,20,11,0,852.0,147.0,2.5,24.9,888.0,950.32,695.83
2018,8,20,11,15,856.0,148.0,2.55,25.1,903.0,970.71,708.29
2018,8,20,11,30,860.0,149.0,2.6,25.3,918.0,974.09,709.79
2018,8,20,11,45,862.5,149.0,2.7,25.5,925.0,984.57,716.64
2018,8,20,12,0,865.0,149.0,2.8,25.7,932.0,991.46,721.19
2018,8,20,12,15,868.5,146.5,2.85,25.75,932.0,993.37,722.62
2018,8,20,12,30,872.0,144.0,2.9,25.8,932.0,991.6,721.84
2018,8,20,12,45,874.5,140.5,2.95,25.85,924.0,984.22,717.55
2018,8,20,13,0,877.0,137.0,3.0,25.9,916.0,973.11,710.96
2018,8,20,13,15,873.5,136.0,3.05,25.8,899.5,955.07,700.35
2018,8,20,13,30,870.0,135.0,3.1,25.7,883.0,933.57,687.51
2018,8,20,13,45,864.5,133.5,3.15,25.55,859.5,906.45,671.05
2018,8,20,14,0,859.0,132.0,3.2,25.4,836.0,876.2,652.42
2018,8,20,14,15,851.5,129.5,3.25,25.15,805.0,849.04,636.04
2018,8,20,14,30,844.0,127.0,3.3,24.9,774.0,809.59,611.02
2018,8,20,14,45,835.0,123.5,3.3,24.65,737.5,765.52,582.27
2018,8,20,15,0,826.0,120.0,3.3,24.4,701.0,719.3,550.28
2018,8,20,15,15,811.0,117.0,3.3,24.4,658.5,667.68,512.87
2018,8,20,15,30,796.0,114.0,3.3,24.4,616.0,614.94,473.72
2018,8,20,15,45,779.5,109.0,3.3,23.65,569.5,558.61,432.11
2018,8,20,16,0,763.0,104.0,3.3,22.9,523.0,501.94,388.72
2018,8,20,16,15,739.0,98.5,3.3,22.35,472.5,440.66,339.95
2018,8,20,16,30,715.0,93.0,3.3,21.8,422.0,380.83,290.63
2018,8,20,16,45,684.5,86.0,3.25,21.2,370.0,318.84,238.26
2018,8,20,17,0,654.0,79.0,3.2,20.6,318.0,259.45,186.9
2018,8,20,17,15,615.0,72.0,3.1,19.9,268.5,201.12,136.65
2018,8,20,17,30,576.0,65.0,3.0,19.2,219.0,147.02,91.55
2018,8,20,17,45,512.0,56.5,2.95,18.45,170.5,93.93,52.86
2018,8,20,18,0,448.0,48.0,2.9,17.7,122.0,48.85,28.7
2018,8,20,18,15,338.5,36.5,2.85,17.15,81.0,30.01,19.58
2018,8,20,18,30,229.0,25.0,2.8,16.6,40.0,20.93,4.36
2018,8,20,18,45,122.0,14.0,2.7,16.1,21.0,11.95,0.0
2018,8,20,19,0,15.0,3.0,2.6,15.6,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,2.55,15.35,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,21,5,15,10.5,2.0,2.05,14.4,2.0,0.0,0.0
2018,8,21,5,30,21.0,4.0,2.1,14.6,4.0,3.41,0.0
2018,8,21,5,45,103.5,15.0,2.15,14.85,23.5,12.8,0.0
2018,8,21,6,0,186.0,26.0,2.2,15.1,43.0,20.17,10.34
2018,8,21,6,15,120.0,24.5,2.15,15.4,38.0,18.63,10.53
2018,8,21,6,30,54.0,23.0,2.1,15.7,33.0,22.47,11.66
2018,8,21,6,45,27.0,33.5,2.05,16.05,38.5,32.22,20.64
2018,8,21,7,0,0.0,44.0,2.0,16.4,44.0,36.36,25.4
2018,8,21,7,15,0.0,51.5,1.95,16.9,51.5,42.6,30.62
2018,8,21,7,30,0.0,59.0,1.9,17.4,59.0,48.86,35.75
2018,8,21,7,45,0.0,69.5,1.85,17.85,69.5,57.63,42.91
2018,8,21,8,0,0.0,80.0,1.8,18.3,80.0,66.42,49.98
2018,8,21,8,15,0.0,105.0,1.75,18.8,105.0,87.45,67.01
2018,8,21,8,30,0.0,130.0,1.7,19.3,130.0,108.71,83.94
2018,8,21,8,45,5.0,157.5,1.65,19.8,160.5,135.3,104.96
2018,8,21,9,0,10.0,185.0,1.6,20.3,191.0,162.65,126.27
2018,8,21,9,15,47.5,242.0,1.65,20.75,275.5,247.54,192.91
2018,8,21,9,30,85.0,299.0,1.7,21.2,360.0,330.9,256.38
2018,8,21,9,45,202.0,317.0,1.7,21.7,472.0,455.0,350.08
2018,8,21,10,0,319.0,335.0,1.7,22.2,584.0,589.14,446.99
2018,8,21,10,15,524.5,269.0,1.75,22.55,696.5,726.2,545.51
2018,8,21,10,30,730.0,203.0,1.8,22.9,809.0,865.2,641.61
2018,8,21,10,45,762.0,193.5,1.85,23.3,840.5,904.94,665.2
2018,8,21,11,0,794.0,184.0,1.9,23.7,872.0,935.19,683.42
2018,8,21,11,15,794.5,186.5,2.0,23.9,885.0,952.79,694.6
2018,8,21,11,30,795.0,189.0,2.1,24.1,898.0,966.96,703.76
2018,8,21,11,45,793.5,191.5,2.15,24.35,903.5,975.72,708.85
2018,8,21,12,0,792.0,194.0,2.2,24.6,909.0,980.92,711.82
2018,8,21,12,15,785.5,197.5,2.3,24.7,906.0,978.66,711.06
2018,8,21,12,30,779.0,201.0,2.4,24.8,903.0,972.87,708.16
2018,8,21,12,45,768.5,205.5,2.5,24.85,892.0,970.67,707.84
2018,8,21,13,0,758.0,210.0,2.6,24.9,881.0,955.44,699.04
2018,8,21,13,15,752.0,208.5,2.65,24.85,864.0,935.25,686.94
2018,8,21,13,30,746.0,207.0,2.7,24.8,847.0,911.95,672.83
2018,8,21,13,45,737.0,205.0,2.75,24.75,822.5,882.55,654.6
2018,8,21,14,0,728.0,203.0,2.8,24.7,798.0,850.52,634.23
2018,8,21,14,15,716.0,200.5,2.85,24.45,767.0,813.09,610.09
2018,8,21,14,30,704.0,198.0,2.9,24.2,736.0,773.65,584.12
2018,8,21,14,45,688.0,194.0,2.95,23.95,698.5,728.02,553.26
2018,8,21,15,0,672.0,190.0,3.0,23.7,661.0,681.21,520.88
2018,8,21,15,15,654.0,184.0,3.0,23.7,619.0,630.34,484.13
2018,8,21,15,30,636.0,178.0,3.0,23.7,577.0,579.1,446.28
2018,8,21,15,45,609.0,172.5,3.0,22.95,530.5,523.12,405.13
2018,8,21,16,0,582.0,167.0,3.0,22.2,484.0,463.85,360.27
2018,8,21,16,15,547.0,159.0,2.95,21.65,434.0,405.02,314.01
2018,8,21,16,30,512.0,151.0,2.9,21.1,384.0,348.97,268.72
2018,8,21,16,45,470.5,139.5,2.9,20.5,333.5,290.78,220.96
2018,8,21,17,0,429.0,128.0,2.9,19.9,283.0,236.87,175.96
2018,8,21,17,15,379.0,113.0,2.8,19.3,233.5,182.78,131.14
2018,8,21,17,30,329.0,98.0,2.7,18.7,184.0,134.7,92.33
2018,8,21,17,45,268.0,78.0,2.6,18.1,138.0,87.92,57.41
2018,8,21,18,0,207.0,58.0,2.5,17.5,92.0,49.48,32.57
2018,8,21,18,15,141.5,38.5,2.4,17.15,58.0,29.91,19.33
2018,8,21,18,30,76.0,19.0,2.3,16.8,24.0,15.14,0.0
2018,8,21,18,45,38.0,9.5,2.15,16.45,12.0,8.11,0.0
2018,8,21,19,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,22,5,15,5.5,1.5,1.0,14.25,1.5,0.0,0.0
2018,8,22,5,30,11.0,3.0,1.1,14.7,3.0,2.56,0.0
2018,8,22,5,45,30.0,13.5,1.2,15.2,15.5,11.52,0.0
2018,8,22,6,0,49.0,24.0,1.3,15.7,28.0,19.6,9.63
2018,8,22,6,15,117.0,46.5,1.3,16.1,66.0,35.77,25.26
2018,8,22,6,30,185.0,69.0,1.3,16.5,104.0,66.8,44.47
2018,8,22,6,45,114.0,79.5,1.3,16.9,103.0,80.59,57.39
2018,8,22,7,0,43.0,90.0,1.3,17.3,102.0,83.18,62.84
2018,8,22,7,15,21.5,103.5,1.3,17.8,109.5,92.55,71.57
2018,8,22,7,30,0.0,117.0,1.3,18.3,117.0,97.13,75.78
2018,8,22,7,45,3.5,138.0,1.25,18.75,139.5,116.38,91.15
2018,8,22,8,0,7.0,159.0,1.2,19.2,162.0,136.21,106.75
2018,8,22,8,15,13.0,179.5,1.25,19.7,186.5,157.39,123.23
2018,8,22,8,30,19.0,200.0,1.3,20.2,211.0,179.36,140.14
2018,8,22,8,45,31.0,229.5,1.3,20.75,249.0,220.7,172.03
2018,8,22,9,0,43.0,259.0,1.3,21.3,287.0,257.83,200.02
2018,8,22,9,15,114.5,286.0,1.35,21.85,367.0,345.84,267.29
2018,8,22,9,30,186.0,313.0,1.4,22.4,447.0,430.64,330.2
2018,8,22,9,45,410.0,267.0,1.5,22.95,581.0,595.02,451.82
2018,8,22,10,0,634.0,221.0,1.6,23.5,715.0,756.41,565.62
2018,8,22,10,15,717.5,194.5,1.65,23.95,773.0,825.17,611.12
2018,8,22,10,30,801.0,168.0,1.7,24.4,831.0,888.91,651.48
2018,8,22,10,45,811.0,167.5,1.75,24.85,854.0,919.0,669.05
2018,8,22,11,0,821.0,167.0,1.8,25.3,877.0,946.15,685.02
2018,8,22,11,15,827.5,166.0,1.9,25.55,892.0,966.42,697.71
2018,8,22,11,30,834.0,165.0,2.0,25.8,907.0,983.29,708.36
2018,8,22,11,45,839.5,163.0,2.05,26.1,914.5,994.71,714.92
2018,8,22,12,0,845.0,161.0,2.1,26.4,922.0,1002.5,719.33
2018,8,22,12,15,844.0,162.0,2.2,26.55,921.0,1003.27,720.42
2018,8,22,12,30,843.0,163.0,2.3,26.7,920.0,1000.31,719.29
2018,8,22,12,45,839.5,162.5,2.35,26.8,910.0,989.75,713.05
2018,8,22,13,0,836.0,162.0,2.4,26.9,900.0,975.59,704.64
2018,8,22,13,15,833.5,159.5,2.5,26.85,883.5,956.87,694.25
2018,8,22,13,30,831.0,157.0,2.6,26.8,867.0,934.69,681.59
2018,8,22,13,45,827.0,153.5,2.65,26.75,843.5,906.84,664.74
2018,8,22,14,0,823.0,150.0,2.7,26.7,820.0,875.86,645.74
2018,8,22,14,15,815.5,147.5,2.8,26.45,790.0,839.95,624.12
2018,8,22,14,30,808.0,145.0,2.9,26.2,760.0,801.45,600.42
2018,8,22,14,45,798.0,141.0,2.95,26.0,723.0,757.21,571.49
2018,8,22,15,0,788.0,137.0,3.0,25.8,686.0,711.01,539.83
2018,8,22,15,15,771.5,133.5,3.0,25.8,643.5,659.24,502.7
2018,8,22,15,30,755.0,130.0,3.0,25.8,601.0,607.92,464.96
2018,8,22,15,45,735.0,125.0,3.05,24.95,554.0,550.85,423.57
2018,8,22,16,0,715.0,120.0,3.1,24.1,507.0,493.94,380.71
2018,8,22,16,15,688.0,114.0,3.05,23.45,457.0,433.34,333.02
2018,8,22,16,30,661.0,108.0,3.0,22.8,407.0,374.33,284.99
2018,8,22,16,45,624.5,100.5,3.0,22.15,355.0,312.65,233.72
2018,8,22,17,0,588.0,93.0,3.0,21.5,303.0,254.39,184.18
2018,8,22,17,15,536.5,84.5,2.9,20.7,252.0,195.76,134.88
2018,8,22,17,30,485.0,76.0,2.8,19.9,201.0,143.11,91.98
2018,8,22,17,45,413.5,64.0,2.75,19.1,153.5,89.54,52.84
2018,8,22,18,0,342.0,52.0,2.7,18.3,106.0,47.68,29.11
2018,8,22,18,15,241.5,37.0,2.6,17.75,68.0,28.58,17.96
2018,8,22,18,30,141.0,22.0,2.5,17.2,30.0,17.12,0.0
2018,8,22,18,45,70.5,11.0,2.4,16.65,15.0,9.39,0.0
2018,8,22,19,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,5,15,6.5,1.5,1.35,13.4,1.5,0.0,0.0
2018,8,23,5,30,13.0,3.0,1.5,14.1,3.0,0.0,0.0
2018,8,23,5,45,11.5,13.5,1.7,14.75,14.0,11.52,0.0
2018,8,23,6,0,10.0,24.0,1.9,15.4,25.0,19.77,9.49
2018,8,23,6,15,35.0,44.0,1.95,15.85,50.0,35.11,24.65
2018,8,23,6,30,60.0,64.0,2.0,16.3,75.0,55.58,39.11
2018,8,23,6,45,51.5,85.5,2.05,16.75,97.0,76.58,56.81
2018,8,23,7,0,43.0,107.0,2.1,17.2,119.0,97.08,74.52
2018,8,23,7,15,44.0,127.0,2.05,17.65,141.5,117.99,92.02
2018,8,23,7,30,45.0,147.0,2.0,18.1,164.0,139.18,109.49
2018,8,23,7,45,56.5,170.5,2.0,18.5,195.5,167.63,132.4
2018,8,23,8,0,68.0,194.0,2.0,18.9,227.0,197.65,156.29
2018,8,23,8,15,85.0,219.0,2.0,19.35,264.5,233.2,184.22
2018,8,23,8,30,102.0,244.0,2.0,19.8,302.0,270.76,213.31
2018,8,23,8,45,126.0,267.5,2.0,20.25,345.0,321.66,252.28
2018,8,23,9,0,150.0,291.0,2.0,20.7,388.0,367.2,286.44
2018,8,23,9,15,229.5,299.5,2.0,21.1,458.5,439.29,341.06
2018,8,23,9,30,309.0,308.0,2.0,21.5,529.0,529.43,407.43
2018,8,23,9,45,472.0,269.5,2.05,21.9,626.5,647.31,493.92
2018,8,23,10,0,635.0,231.0,2.1,22.3,724.0,768.54,579.87
2018,8,23,10,15,667.5,226.5,2.15,22.6,762.0,815.63,610.94
2018,8,23,10,30,700.0,222.0,2.2,22.9,800.0,861.79,641.58
2018,8,23,10,45,706.0,225.5,2.25,23.2,821.5,890.37,659.6
2018,8,23,11,0,712.0,229.0,2.3,23.5,843.0,916.19,675.81
2018,8,23,11,15,715.0,231.5,2.35,23.7,857.0,935.29,687.65
2018,8,23,11,30,718.0,234.0,2.4,23.9,871.0,951.24,697.48
2018,8,23,11,45,718.0,236.0,2.45,24.1,877.0,960.55,703.08
2018,8,23,12,0,718.0,238.0,2.5,24.3,883.0,966.5,706.65
2018,8,23,12,15,714.5,239.5,2.55,24.35,880.5,965.18,706.03
2018,8,23,12,30,711.0,241.0,2.6,24.4,878.0,960.47,703.38
2018,8,23,12,45,703.5,243.0,2.7,24.45,868.0,949.07,696.78
2018,8,23,13,0,696.0,245.0,2.8,24.5,858.0,934.49,688.0
2018,8,23,13,15,691.5,242.0,2.85,24.4,841.0,914.93,676.08
2018,8,23,13,30,687.0,239.0,2.9,24.3,824.0,892.4,662.13
2018,8,23,13,45,679.0,235.5,2.95,24.2,800.0,863.47,643.72
2018,8,23,14,0,671.0,232.0,3.0,24.1,776.0,832.05,623.42
2018,8,23,14,15,660.0,227.0,3.05,23.85,745.0,794.46,598.95
2018,8,23,14,30,649.0,222.0,3.1,23.6,714.0,754.99,572.74
2018,8,23,14,45,635.0,216.0,3.1,23.35,677.5,710.7,542.38
2018,8,23,15,0,621.0,210.0,3.1,23.1,641.0,665.26,510.59
2018,8,23,15,15,602.5,203.0,3.1,23.1,599.5,615.04,474.14
2018,8,23,15,30,584.0,196.0,3.1,23.1,558.0,560.31,433.67
2018,8,23,15,45,560.5,187.0,3.15,22.25,512.5,505.69,393.66
2018,8,23,16,0,537.0,178.0,3.2,21.4,467.0,452.07,353.06
2018,8,23,16,15,506.0,168.0,3.15,20.85,419.0,395.44,308.33
2018,8,23,16,30,475.0,158.0,3.1,20.3,371.0,341.27,264.39
2018,8,23,16,45,437.5,144.5,3.1,19.7,321.5,284.63,217.74
2018,8,23,17,0,400.0,131.0,3.1,19.1,272.0,231.92,173.56
2018,8,23,17,15,351.5,114.0,3.05,18.5,223.0,178.11,128.87
2018,8,23,17,30,303.0,97.0,3.0,17.9,174.0,128.32,88.48
2018,8,23,17,45,244.0,77.5,2.95,17.3,130.0,84.66,55.75
2018,8,23,18,0,185.0,58.0,2.9,16.7,86.0,48.79,32.33
2018,8,23,18,15,123.5,37.5,2.85,16.4,53.0,29.03,18.19
2018,8,23,18,30,62.0,17.0,2.8,16.1,20.0,13.56,0.0
2018,8,23,18,45,31.0,8.5,2.75,15.8,10.0,7.26,0.0
2018,8,23,19,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,24,5,15,3.5,1.0,1.6,13.85,1.0,0.0,0.0
2018,8,24,5,30,7.0,2.0,1.8,14.1,2.0,0.0,0.0
2018,8,24,5,45,4.5,9.5,2.0,14.4,9.5,8.11,0.0
2018,8,24,6,0,2.0,17.0,2.2,14.7,17.0,14.02,4.87
2018,8,24,6,15,1.0,31.0,2.2,15.1,31.0,25.63,16.51
2018,8,24,6,30,0.0,45.0,2.2,15.5,45.0,37.08,25.69
2018,8,24,6,45,0.0,65.0,2.2,15.85,65.0,53.41,39.77
2018,8,24,7,0,0.0,85.0,2.2,16.2,85.0,70.03,53.91
2018,8,24,7,15,0.0,102.0,2.15,16.65,102.0,84.42,65.89
2018,8,24,7,30,0.0,119.0,2.1,17.1,119.0,98.92,77.72
2018,8,24,7,45,10.0,144.5,2.05,17.6,149.5,124.53,98.33
2018,8,24,8,0,20.0,170.0,2.0,18.1,180.0,151.58,119.88
2018,8,24,8,15,72.0,206.0,1.95,18.6,246.0,215.59,170.91
2018,8,24,8,30,124.0,242.0,1.9,19.1,312.0,289.45,228.71
2018,8,24,8,45,300.0,232.5,1.9,19.65,420.5,403.62,317.63
2018,8,24,9,0,476.0,223.0,1.9,20.2,529.0,537.28,418.25
2018,8,24,9,15,594.5,201.0,1.9,20.7,608.5,629.52,485.29
2018,8,24,9,30,713.0,179.0,1.9,21.2,688.0,725.54,553.39
2018,8,24,9,45,706.5,193.5,1.9,21.7,719.0,765.51,578.83
2018,8,24,10,0,700.0,208.0,1.9,22.2,750.0,802.43,602.04
2018,8,24,10,15,711.5,210.5,1.95,22.6,779.0,840.12,626.51
2018,8,24,10,30,723.0,213.0,2.0,23.0,808.0,875.64,649.16
2018,8,24,10,45,732.0,214.5,2.05,23.4,830.5,905.52,667.55
2018,8,24,11,0,741.0,216.0,2.1,23.8,853.0,932.66,683.91
2018,8,24,11,15,746.0,216.5,2.15,24.05,867.0,952.1,695.66
2018,8,24,11,30,751.0,217.0,2.2,24.3,881.0,968.33,705.44
2018,8,24,11,45,753.5,217.5,2.25,24.6,888.0,978.8,711.48
2018,8,24,12,0,756.0,218.0,2.3,24.9,895.0,985.82,715.45
2018,8,24,12,15,751.5,220.5,2.4,25.0,892.5,984.51,715.26
2018,8,24,12,30,747.0,223.0,2.5,25.1,890.0,979.69,712.96
2018,8,24,12,45,738.5,225.5,2.6,25.2,879.0,967.57,706.01
2018,8,24,13,0,730.0,228.0,2.7,25.3,868.0,952.17,697.01
2018,8,24,13,15,725.5,225.0,2.75,25.25,851.0,932.01,684.9
2018,8,24,13,30,721.0,222.0,2.8,25.2,834.0,908.79,670.79
2018,8,24,13,45,714.0,218.5,2.85,25.1,810.0,879.91,652.7
2018,8,24,14,0,707.0,215.0,2.9,25.0,786.0,848.39,632.58
2018,8,24,14,15,696.0,211.0,2.95,24.8,755.0,810.6,608.09
2018,8,24,14,30,685.0,207.0,3.0,24.6,724.0,770.82,581.8
2018,8,24,14,45,670.5,202.0,3.05,24.35,687.0,725.69,551.33
2018,8,24,15,0,656.0,197.0,3.1,24.1,650.0,679.34,519.31
2018,8,24,15,15,637.5,190.0,3.1,24.1,607.5,627.55,481.93
2018,8,24,15,30,619.0,183.0,3.1,24.1,565.0,575.49,443.53
2018,8,24,15,45,595.0,175.5,3.05,23.35,519.0,515.24,399.21
2018,8,24,16,0,571.0,168.0,3.0,22.6,473.0,460.96,357.96
2018,8,24,16,15,540.0,158.0,3.0,22.1,423.5,402.47,312.01
2018,8,24,16,30,509.0,148.0,3.0,21.6,374.0,346.4,266.67
2018,8,24,16,45,470.0,136.0,2.95,21.05,324.0,288.59,219.04
2018,8,24,17,0,431.0,124.0,2.9,20.5,274.0,234.82,173.97
2018,8,24,17,15,382.5,108.0,2.8,19.8,225.0,179.95,128.45
2018,8,24,17,30,334.0,92.0,2.7,19.1,176.0,130.96,88.82
2018,8,24,17,45,272.0,73.5,2.6,18.4,131.0,84.9,54.57
2018,8,24,18,0,210.0,55.0,2.5,17.7,86.0,46.94,30.29
2018,8,24,18,15,140.0,36.0,2.45,17.2,53.0,27.96,16.92
2018,8,24,18,30,70.0,17.0,2.4,16.7,20.0,13.53,0.0
2018,8,24,18,45,35.0,8.5,2.3,16.2,10.0,7.26,0.0
2018,8,24,19,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.3,12.25,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.4,12.8,3.0,0.0,0.0
2018,8,25,5,45,64.0,15.5,1.5,13.35,20.0,13.23,0.0
2018,8,25,6,0,112.0,28.0,1.6,13.9,37.0,21.99,10.46
2018,8,25,6,15,194.5,46.0,1.65,14.4,76.0,34.99,24.6
2018,8,25,6,30,277.0,64.0,1.7,14.9,115.0,71.44,45.01
2018,8,25,6,45,210.5,84.0,1.75,15.45,130.0,99.18,68.96
2018,8,25,7,0,144.0,104.0,1.8,16.0,145.0,117.02,87.31
2018,8,25,7,15,199.5,122.5,1.8,16.55,191.5,161.14,122.95
2018,8,25,7,30,255.0,141.0,1.8,17.1,238.0,210.06,162.88
2018,8,25,7,45,306.0,156.0,1.75,17.7,289.0,260.76,204.19
2018,8,25,8,0,357.0,171.0,1.7,18.3,340.0,317.11,249.43
2018,8,25,8,15,409.0,180.5,1.7,19.0,394.5,382.25,300.47
2018,8,25,8,30,461.0,190.0,1.7,19.7,449.0,445.33,348.69
2018,8,25,8,45,606.5,164.5,1.65,20.35,535.0,541.89,421.16
2018,8,25,9,0,752.0,139.0,1.6,21.0,621.0,645.27,496.13
2018,8,25,9,15,738.0,156.0,1.6,21.6,654.5,689.54,525.57
2018,8,25,9,30,724.0,173.0,1.6,22.2,688.0,730.19,552.02
2018,8,25,9,45,696.5,197.5,1.55,22.8,713.0,763.75,572.08
2018,8,25,10,0,669.0,222.0,1.5,23.4,738.0,792.4,588.23
2018,8,25,10,15,683.5,224.0,1.55,23.9,768.5,831.32,613.12
2018,8,25,10,30,698.0,226.0,1.6,24.4,799.0,868.33,636.25
2018,8,25,10,45,709.0,227.0,1.65,24.95,822.0,899.02,654.85
2018,8,25,11,0,720.0,228.0,1.7,25.5,845.0,927.11,671.53
2018,8,25,11,15,728.0,227.0,1.75,25.85,860.0,947.62,683.56
2018,8,25,11,30,736.0,226.0,1.8,26.2,875.0,965.03,693.72
2018,8,25,11,45,742.5,224.0,1.85,26.55,883.0,976.76,700.36
2018,8,25,12,0,749.0,222.0,1.9,26.9,891.0,985.09,705.01
2018,8,25,12,15,760.5,215.0,2.0,27.1,893.0,989.81,708.53
2018,8,25,12,30,772.0,208.0,2.1,27.3,895.0,990.89,709.86
2018,8,25,12,45,784.5,198.0,2.2,27.5,890.0,976.62,701.54
2018,8,25,13,0,797.0,188.0,2.3,27.7,885.0,969.1,697.71
2018,8,25,13,15,795.5,184.5,2.45,27.65,868.5,950.7,688.0
2018,8,25,13,30,794.0,181.0,2.6,27.6,852.0,928.93,676.07
2018,8,25,13,45,790.5,176.5,2.7,27.5,828.5,901.14,659.79
2018,8,25,14,0,787.0,172.0,2.8,27.4,805.0,870.29,641.35
2018,8,25,14,15,772.5,169.5,2.85,27.0,770.5,834.7,619.94
2018,8,25,14,30,758.0,167.0,2.9,26.6,736.0,791.17,592.44
2018,8,25,14,45,721.5,169.5,3.0,26.2,689.0,734.22,554.37
2018,8,25,15,0,685.0,172.0,3.1,25.8,642.0,677.5,515.5
2018,8,25,15,15,690.0,158.0,3.1,25.8,606.0,633.49,484.23
2018,8,25,15,30,695.0,144.0,3.1,25.8,570.0,586.94,450.17
2018,8,25,15,45,680.5,136.0,3.15,24.55,525.5,532.69,411.38
2018,8,25,16,0,666.0,128.0,3.2,23.3,481.0,478.21,370.79
2018,8,25,16,15,641.0,122.5,3.15,22.55,434.5,421.31,325.84
2018,8,25,16,30,616.0,117.0,3.1,21.8,388.0,365.85,280.53
2018,8,25,16,45,577.5,108.5,3.05,21.1,337.0,304.88,229.78
2018,8,25,17,0,539.0,100.0,3.0,20.4,286.0,247.69,181.19
2018,8,25,17,15,485.5,89.5,2.95,19.7,235.5,186.47,129.84
2018,8,25,17,30,432.0,79.0,2.9,19.0,185.0,135.09,87.95
2018,8,25,17,45,359.0,65.0,2.8,18.3,138.5,85.65,51.81
2018,8,25,18,0,286.0,51.0,2.7,17.6,92.0,45.51,28.11
2018,8,25,18,15,190.0,34.0,2.65,17.15,56.5,26.23,15.14
2018,8,25,18,30,94.0,17.0,2.6,16.7,21.0,13.23,0.0
2018,8,25,18,45,47.0,8.5,2.55,16.2,10.5,7.26,0.0
2018,8,25,19,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,1.5,12.35,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,1.7,12.9,2.0,0.0,0.0
2018,8,26,5,45,97.0,13.0,1.9,13.45,20.0,11.1,0.0
2018,8,26,6,0,177.0,24.0,2.1,14.0,38.0,18.66,7.56
2018,8,26,6,15,247.5,37.0,2.15,14.5,72.5,28.94,19.31
2018,8,26,6,30,318.0,50.0,2.2,15.0,107.0,63.96,37.09
2018,8,26,6,45,213.5,65.0,2.2,15.5,109.0,84.73,56.7
2018,8,26,7,0,109.0,80.0,2.2,16.0,111.0,90.72,66.83
2018,8,26,7,15,58.5,84.5,2.15,16.5,101.5,89.47,68.24
2018,8,26,7,30,8.0,89.0,2.1,17.0,92.0,76.5,58.86
2018,8,26,7,45,40.0,123.0,2.05,17.55,141.5,120.91,95.09
2018,8,26,8,0,72.0,157.0,2.0,18.1,191.0,167.85,133.02
2018,8,26,8,15,222.0,176.0,1.95,18.7,297.0,277.99,220.92
2018,8,26,8,30,372.0,195.0,1.9,19.3,403.0,402.24,317.42
2018,8,26,8,45,605.0,150.0,1.85,19.9,521.5,529.38,414.3
2018,8,26,9,0,838.0,105.0,1.8,20.5,640.0,668.67,516.7
2018,8,26,9,15,856.5,105.5,1.8,21.1,683.0,722.49,553.33
2018,8,26,9,30,875.0,106.0,1.8,21.7,726.0,769.21,583.84
2018,8,26,9,45,891.5,104.5,1.8,22.35,764.0,816.15,612.85
2018,8,26,10,0,908.0,103.0,1.8,23.0,802.0,861.15,639.99
2018,8,26,10,15,916.5,103.5,1.9,23.5,831.5,899.12,663.49
2018,8,26,10,30,925.0,104.0,2.0,24.0,861.0,934.11,684.93
2018,8,26,10,45,930.5,105.0,2.05,24.5,883.5,963.72,702.23
2018,8,26,11,0,936.0,106.0,2.1,25.0,906.0,989.84,717.26
2018,8,26,11,15,940.0,106.0,2.2,25.3,921.0,1009.9,729.57
2018,8,26,11,30,944.0,106.0,2.3,25.6,936.0,1026.18,739.58
2018,8,26,11,45,945.5,106.0,2.4,25.95,942.5,1036.14,745.55
2018,8,26,12,0,947.0,106.0,2.5,26.3,949.0,1042.13,749.15
2018,8,26,12,15,943.0,108.0,2.6,26.4,946.0,1040.75,748.95
2018,8,26,12,30,939.0,110.0,2.7,26.5,943.0,1035.37,746.36
2018,8,26,12,45,931.5,113.0,2.8,26.6,932.0,1023.68,739.83
2018,8,26,13,0,924.0,116.0,2.9,26.7,921.0,1008.19,730.96
2018,8,26,13,15,919.5,114.5,2.95,26.6,902.5,987.37,718.82
2018,8,26,13,30,915.0,113.0,3.0,26.5,884.0,962.93,704.35
2018,8,26,13,45,909.0,112.0,3.1,26.4,859.0,934.14,687.35
2018,8,26,14,0,903.0,111.0,3.2,26.3,834.0,902.08,668.02
2018,8,26,14,15,894.5,109.5,3.25,26.05,802.0,864.32,644.73
2018,8,26,14,30,886.0,108.0,3.3,25.8,770.0,823.8,619.3
2018,8,26,14,45,874.5,106.5,3.35,25.5,732.0,778.48,590.29
2018,8,26,15,0,863.0,105.0,3.4,25.2,694.0,731.08,559.02
2018,8,26,15,15,848.0,102.0,3.4,25.2,650.0,682.61,523.83
2018,8,26,15,30,833.0,99.0,3.4,25.2,606.0,627.57,483.09
2018,8,26,15,45,812.5,95.5,3.45,24.25,557.5,568.03,439.64
2018,8,26,16,0,792.0,92.0,3.5,23.3,509.0,508.5,394.44
2018,8,26,16,15,763.5,88.5,3.45,22.6,457.0,445.65,344.38
2018,8,26,16,30,735.0,85.0,3.4,21.9,405.0,384.37,293.82
2018,8,26,16,45,696.5,80.0,3.35,21.25,352.0,319.08,238.71
2018,8,26,17,0,658.0,75.0,3.3,20.6,299.0,258.18,186.06
2018,8,26,17,15,604.0,68.0,3.2,19.75,246.5,195.98,133.02
2018,8,26,17,30,550.0,61.0,3.1,18.9,194.0,139.99,86.86
2018,8,26,17,45,469.0,52.5,3.0,18.1,146.0,86.86,48.59
2018,8,26,18,0,388.0,44.0,2.9,17.3,98.0,44.07,25.67
2018,8,26,18,15,263.0,30.5,2.85,16.8,60.5,25.26,13.89
2018,8,26,18,30,138.0,17.0,2.8,16.3,23.0,14.51,0.0
2018,8,26,18,45,69.0,8.5,2.7,15.8,11.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,27,5,15,6.0,1.0,2.3,14.85,1.0,0.0,0.0
2018,8,27,5,30,12.0,2.0,2.4,15.1,2.0,0.0,0.0
2018,8,27,5,45,111.0,16.0,2.45,15.3,24.0,13.66,0.0
2018,8,27,6,0,210.0,30.0,2.5,15.5,46.0,23.32,10.08
2018,8,27,6,15,314.0,41.5,2.55,15.9,86.5,35.37,24.61
2018,8,27,6,30,418.0,53.0,2.6,16.3,127.0,76.55,43.59
2018,8,27,6,45,487.5,61.0,2.6,16.65,175.5,123.37,76.54
2018,8,27,7,0,557.0,69.0,2.6,17.0,224.0,178.84,121.42
2018,8,27,7,15,604.5,75.0,2.55,17.5,275.0,234.98,169.98
2018,8,27,7,30,652.0,81.0,2.5,18.0,326.0,296.25,223.09
2018,8,27,7,45,686.5,85.5,2.45,18.55,377.0,355.85,274.31
2018,8,27,8,0,721.0,90.0,2.4,19.1,428.0,418.27,326.28
2018,8,27,8,15,745.0,94.0,2.4,19.55,477.0,477.7,374.53
2018,8,27,8,30,769.0,98.0,2.4,20.0,526.0,537.43,421.36
2018,8,27,8,45,787.0,101.5,2.35,20.5,571.5,593.58,463.65
2018,8,27,9,0,805.0,105.0,2.3,21.0,617.0,649.34,504.17
2018,8,27,9,15,807.5,112.5,2.3,21.4,654.5,697.54,538.22
2018,8,27,9,30,810.0,120.0,2.3,21.8,692.0,743.39,569.58
2018,8,27,9,45,806.0,129.5,2.35,22.2,723.0,783.6,595.56
2018,8,27,10,0,802.0,139.0,2.4,22.6,754.0,820.6,619.09
2018,8,27,10,15,812.0,140.0,2.45,22.95,783.0,857.81,642.69
2018,8,27,10,30,822.0,141.0,2.5,23.3,812.0,892.44,664.35
2018,8,27,10,45,829.0,142.0,2.55,23.65,834.0,921.56,682.22
2018,8,27,11,0,836.0,143.0,2.6,24.0,856.0,947.56,698.02
2018,8,27,11,15,840.5,143.0,2.65,24.2,870.0,966.88,709.85
2018,8,27,11,30,845.0,143.0,2.7,24.4,884.0,969.36,710.79
2018,8,27,11,45,847.5,143.0,2.75,24.6,890.5,979.37,716.93
2018,8,27,12,0,850.0,143.0,2.8,24.8,897.0,985.81,720.78
2018,8,27,12,15,843.5,146.5,2.85,24.9,893.5,997.25,728.32
2018,8,27,12,30,837.0,150.0,2.9,25.0,890.0,991.17,724.51
2018,8,27,12,45,825.5,154.0,2.95,25.1,877.5,977.1,715.75
2018,8,27,13,0,814.0,158.0,3.0,25.2,865.0,959.58,704.84
2018,8,27,13,15,809.5,156.0,3.05,25.1,847.5,939.37,692.77
2018,8,27,13,30,805.0,154.0,3.1,25.0,830.0,915.86,678.51
2018,8,27,13,45,798.0,152.0,3.15,24.95,805.5,886.96,660.45
2018,8,27,14,0,791.0,150.0,3.2,24.9,781.0,855.16,640.37
2018,8,27,14,15,781.5,147.5,3.25,24.65,750.0,818.08,616.99
2018,8,27,14,30,772.0,145.0,3.3,24.4,719.0,778.65,591.73
2018,8,27,14,45,760.5,140.5,3.3,24.15,682.0,733.65,561.42
2018,8,27,15,0,749.0,136.0,3.3,23.9,645.0,689.4,530.38
2018,8,27,15,15,731.5,132.0,3.3,23.9,602.5,637.24,492.37
2018,8,27,15,30,714.0,128.0,3.3,23.9,560.0,584.48,453.02
2018,8,27,15,45,694.5,122.0,3.3,23.15,514.0,528.31,411.33
2018,8,27,16,0,675.0,116.0,3.3,22.4,468.0,472.4,368.35
2018,8,27,16,15,651.0,108.0,3.25,21.85,419.5,413.07,320.92
2018,8,27,16,30,627.0,100.0,3.2,21.3,371.0,355.16,273.08
2018,8,27,16,45,593.0,92.0,3.1,20.8,321.5,295.58,222.66
2018,8,27,17,0,559.0,84.0,3.0,20.3,272.0,239.23,173.99
2018,8,27,17,15,508.5,75.0,2.9,19.7,223.0,181.97,125.28
2018,8,27,17,30,458.0,66.0,2.8,19.1,174.0,130.65,83.06
2018,8,27,17,45,385.0,54.5,2.7,18.5,129.5,81.43,47.22
2018,8,27,18,0,312.0,43.0,2.6,17.9,85.0,39.78,23.05
2018,8,27,18,15,205.5,29.0,2.55,17.5,52.0,22.52,11.12
2018,8,27,18,30,99.0,15.0,2.5,17.1,19.0,12.8,0.0
2018,8,27,18,45,49.5,7.5,2.4,16.65,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,28,5,15,0.5,0.0,1.6,14.75,0.0,0.0,0.0
2018,8,28,5,30,1.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,28,5,45,1.0,4.0,2.0,15.25,4.0,3.41,0.0
2018,8,28,6,0,1.0,8.0,2.2,15.5,8.0,6.57,0.0
2018,8,28,6,15,0.5,14.5,2.25,15.8,14.5,11.93,4.55
2018,8,28,6,30,0.0,21.0,2.3,16.1,21.0,17.29,8.91
2018,8,28,6,45,0.0,29.0,2.35,16.4,29.0,23.91,14.69
2018,8,28,7,0,0.0,37.0,2.4,16.7,37.0,30.54,20.4
2018,8,28,7,15,0.0,46.0,2.4,17.1,46.0,38.02,26.72
2018,8,28,7,30,0.0,55.0,2.4,17.5,55.0,45.52,32.95
2018,8,28,7,45,0.0,71.0,2.4,17.85,71.0,58.88,44.01
2018,8,28,8,0,0.0,87.0,2.4,18.2,87.0,72.3,54.95
2018,8,28,8,15,2.0,109.5,2.4,18.7,110.5,92.39,71.22
2018,8,28,8,30,4.0,132.0,2.4,19.2,134.0,112.9,87.59
2018,8,28,8,45,33.5,188.0,2.4,19.7,209.0,186.31,146.66
2018,8,28,9,0,63.0,244.0,2.4,20.2,284.0,259.83,204.3
2018,8,28,9,15,103.0,279.5,2.45,20.55,350.0,325.16,254.8
2018,8,28,9,30,143.0,315.0,2.5,20.9,416.0,406.57,316.38
2018,8,28,9,45,354.0,273.5,2.5,21.3,540.0,553.29,428.84
2018,8,28,10,0,565.0,232.0,2.5,21.7,664.0,717.14,548.47
2018,8,28,10,15,721.5,170.5,2.55,22.0,743.5,818.02,619.51
2018,8,28,10,30,878.0,109.0,2.6,22.3,823.0,902.13,674.72
2018,8,28,10,45,886.0,108.5,2.65,22.6,845.5,931.26,692.33
2018,8,28,11,0,894.0,108.0,2.7,22.9,868.0,957.18,708.25
2018,8,28,11,15,898.5,108.0,2.75,23.05,882.5,976.9,720.53
2018,8,28,11,30,903.0,108.0,2.8,23.2,897.0,993.01,730.56
2018,8,28,11,45,906.0,107.5,2.8,23.4,904.0,1003.44,736.39
2018,8,28,12,0,909.0,107.0,2.8,23.6,911.0,1010.06,739.9
2018,8,28,12,15,910.5,106.0,2.85,23.65,910.0,1010.85,740.65
2018,8,28,12,30,912.0,105.0,2.9,23.7,909.0,1007.74,739.04
2018,8,28,12,45,912.0,104.0,2.9,23.8,900.5,999.29,733.51
2018,8,28,13,0,912.0,103.0,2.9,23.9,892.0,986.99,725.62
2018,8,28,13,15,910.0,101.0,2.95,23.85,875.0,967.98,714.26
2018,8,28,13,30,908.0,99.0,3.0,23.8,858.0,945.28,700.53
2018,8,28,13,45,904.5,97.5,3.0,23.75,834.5,918.17,683.49
2018,8,28,14,0,901.0,96.0,3.0,23.7,811.0,887.68,664.15
2018,8,28,14,15,894.5,94.0,3.0,23.55,780.0,850.92,640.71
2018,8,28,14,30,888.0,92.0,3.0,23.4,749.0,811.3,615.13
2018,8,28,14,45,879.5,89.5,3.0,23.25,712.0,766.96,585.99
2018,8,28,15,0,871.0,87.0,3.0,23.1,675.0,720.33,554.86
2018,8,28,15,15,856.5,85.0,3.0,23.1,632.0,668.14,517.18
2018,8,28,15,30,842.0,83.0,3.0,23.1,589.0,614.71,477.28
2018,8,28,15,45,825.0,80.0,2.9,22.55,542.0,557.89,434.32
2018,8,28,16,0,808.0,77.0,2.8,22.0,495.0,502.48,390.91
2018,8,28,16,15,785.5,73.0,2.75,21.55,445.0,440.99,341.34
2018,8,28,16,30,763.0,69.0,2.7,21.1,395.0,380.4,290.74
2018,8,28,16,45,729.5,65.0,2.65,20.7,343.5,317.3,236.72
2018,8,28,17,0,696.0,61.0,2.6,20.3,292.0,257.07,183.94
2018,8,28,17,15,645.0,55.5,2.5,19.7,240.0,194.86,130.31
2018,8,28,17,30,594.0,50.0,2.4,19.1,188.0,136.67,81.98
2018,8,28,17,45,513.5,43.0,2.35,18.5,140.5,82.21,42.9
2018,8,28,18,0,433.0,36.0,2.3,17.9,93.0,37.88,20.03
2018,8,28,18,15,287.0,25.5,2.2,17.45,56.0,21.08,9.27
2018,8,28,18,30,141.0,15.0,2.1,17.0,19.0,12.8,0.0
2018,8,28,18,45,70.5,7.5,2.0,16.55,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,29,5,15,7.5,1.5,1.2,14.05,1.0,0.0,0.0
2018,8,29,5,30,15.0,3.0,1.3,14.6,2.0,0.0,0.0
2018,8,29,5,45,129.0,15.0,1.45,15.15,23.0,12.8,0.0
2018,8,29,6,0,243.0,27.0,1.6,15.7,44.0,22.63,7.87
2018,8,29,6,15,350.5,37.0,1.65,16.2,85.0,33.66,22.98
2018,8,29,6,30,458.0,47.0,1.7,16.7,126.0,76.71,41.63
2018,8,29,6,45,525.5,55.0,1.75,17.2,175.5,126.15,76.87
2018,8,29,7,0,593.0,63.0,1.8,17.7,225.0,183.93,123.87
2018,8,29,7,15,639.5,69.0,1.75,18.15,277.5,242.24,174.3
2018,8,29,7,30,686.0,75.0,1.7,18.6,330.0,305.52,228.89
2018,8,29,7,45,718.5,79.5,1.7,19.0,381.5,367.36,281.73
2018,8,29,8,0,751.0,84.0,1.7,19.4,433.0,430.62,334.09
2018,8,29,8,15,777.0,87.0,1.75,19.9,483.0,491.25,382.76
2018,8,29,8,30,803.0,90.0,1.8,20.4,533.0,552.9,430.49
2018,8,29,8,45,823.0,92.5,1.8,20.9,580.0,611.03,473.75
2018,8,29,9,0,843.0,95.0,1.8,21.4,627.0,668.86,515.29
2018,8,29,9,15,859.0,95.5,1.85,21.85,668.5,716.11,548.69
2018,8,29,9,30,875.0,96.0,1.9,22.3,710.0,766.29,581.63
2018,8,29,9,45,888.0,96.5,1.95,22.75,747.0,812.44,611.03
2018,8,29,10,0,901.0,97.0,2.0,23.2,784.0,856.43,638.6
2018,8,29,10,15,909.5,98.0,2.1,23.55,813.5,894.62,662.73
2018,8,29,10,30,918.0,99.0,2.2,23.9,843.0,929.86,684.81
2018,8,29,10,45,924.5,98.5,2.3,24.25,865.0,958.57,702.54
2018,8,29,11,0,931.0,98.0,2.4,24.6,887.0,983.84,718.07
2018,8,29,11,15,934.5,98.5,2.45,24.75,901.5,1003.71,730.22
2018,8,29,11,30,938.0,99.0,2.5,24.9,916.0,1019.78,740.04
2018,8,29,11,45,940.0,99.0,2.6,25.1,922.5,1029.98,746.6
2018,8,29,12,0,942.0,99.0,2.7,25.3,929.0,1036.22,750.77
2018,8,29,12,15,939.5,100.5,2.75,25.35,927.0,1035.58,750.63
2018,8,29,12,30,937.0,102.0,2.8,25.4,925.0,1030.94,748.11
2018,8,29,12,45,931.5,104.0,2.9,25.5,914.5,1019.94,741.94
