Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,12,30,939.0,77.0,2.8,27.5,751.0,1047.23,759.2
2018,10,8,12,45,935.0,77.0,2.8,27.6,737.5,1031.84,749.56
2018,10,8,13,0,931.0,77.0,2.8,27.7,724.0,1012.64,737.64
2018,10,8,13,15,925.0,76.5,2.75,27.7,703.0,987.2,721.62
2018,10,8,13,30,919.0,76.0,2.7,27.7,682.0,958.27,703.42
2018,10,8,13,45,910.0,75.0,2.7,27.7,653.5,922.71,681.26
2018,10,8,14,0,901.0,74.0,2.7,27.7,625.0,884.19,657.05
2018,10,8,14,15,888.0,72.0,2.65,27.55,589.5,838.4,627.74
2018,10,8,14,30,875.0,70.0,2.6,27.4,554.0,790.44,596.65
2018,10,8,14,45,857.5,68.0,2.55,27.25,513.0,737.17,561.42
2018,10,8,15,0,840.0,66.0,2.5,27.1,472.0,682.72,524.78
2018,10,8,15,15,816.5,64.0,2.5,27.1,427.0,623.42,482.77
2018,10,8,15,30,793.0,62.0,2.5,27.1,382.0,568.55,441.43
2018,10,8,15,45,758.0,58.5,2.35,26.5,333.0,500.9,389.73
2018,10,8,16,0,723.0,55.0,2.2,25.9,284.0,435.31,337.71
2018,10,8,16,15,671.0,51.0,1.95,25.05,234.5,364.12,279.63
2018,10,8,16,30,619.0,47.0,1.7,24.2,185.0,297.74,223.44
2018,10,8,16,45,534.5,40.5,1.45,23.3,137.5,225.02,161.8
2018,10,8,17,0,450.0,34.0,1.2,22.4,90.0,161.14,106.81
2018,10,8,17,15,297.0,24.0,1.2,21.65,54.0,89.22,39.82
2018,10,8,17,30,144.0,14.0,1.2,20.9,18.0,30.04,0.0
2018,10,8,17,45,72.0,7.0,1.2,20.15,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.15,19.05,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,9,6,15,93.0,10.5,1.05,14.35,16.0,18.93,0.0
2018,10,9,6,30,186.0,21.0,1.1,15.0,32.0,58.36,1.5
2018,10,9,6,45,283.5,33.0,1.15,15.65,68.0,111.61,73.01
2018,10,9,7,0,381.0,45.0,1.2,16.3,104.0,172.97,126.35
2018,10,9,7,15,508.0,49.5,1.15,16.85,159.0,249.43,190.98
2018,10,9,7,30,635.0,54.0,1.1,17.4,214.0,340.47,266.84
2018,10,9,7,45,684.0,58.0,1.05,18.0,264.0,406.41,321.83
2018,10,9,8,0,733.0,62.0,1.0,18.6,314.0,477.92,378.78
2018,10,9,8,15,765.5,65.0,0.95,19.3,362.0,542.26,427.67
2018,10,9,8,30,798.0,68.0,0.9,20.0,410.0,608.11,475.38
2018,10,9,8,45,821.0,70.5,0.85,20.75,454.0,667.87,516.37
2018,10,9,9,0,844.0,73.0,0.8,21.5,498.0,721.09,549.3
2018,10,9,9,15,858.0,75.5,0.8,22.35,536.5,772.27,580.32
2018,10,9,9,30,872.0,78.0,0.8,23.2,575.0,821.76,609.42
2018,10,9,9,45,880.5,80.5,0.75,24.0,607.0,864.54,632.7
2018,10,9,10,0,889.0,83.0,0.7,24.8,639.0,904.69,653.76
2018,10,9,10,15,898.0,84.0,0.75,25.3,665.5,940.69,674.51
2018,10,9,10,30,907.0,85.0,0.8,25.8,692.0,973.66,693.28
2018,10,9,10,45,891.5,94.5,0.85,26.3,704.5,989.48,701.44
2018,10,9,11,0,876.0,104.0,0.9,26.8,717.0,1000.84,707.18
2018,10,9,11,15,860.0,112.5,1.1,27.0,722.0,1018.72,720.84
2018,10,9,11,30,844.0,121.0,1.3,27.2,727.0,1020.59,724.43
2018,10,9,11,45,808.0,136.0,1.45,27.45,718.0,1005.14,716.38
2018,10,9,12,0,772.0,151.0,1.6,27.7,709.0,993.5,710.78
2018,10,9,12,15,670.0,189.5,1.75,27.65,671.0,929.96,672.74
2018,10,9,12,30,568.0,228.0,1.9,27.6,633.0,854.27,625.16
2018,10,9,12,45,595.5,213.0,2.1,27.55,630.5,864.93,635.87
2018,10,9,13,0,623.0,198.0,2.3,27.5,628.0,865.53,638.97
2018,10,9,13,15,611.0,195.0,2.45,27.2,606.0,836.49,622.09
2018,10,9,13,30,599.0,192.0,2.6,26.9,584.0,805.22,603.37
2018,10,9,13,45,671.5,157.5,2.75,26.6,579.5,815.8,613.79
2018,10,9,14,0,744.0,123.0,2.9,26.3,575.0,817.07,617.33
2018,10,9,14,15,793.0,103.5,3.05,25.85,560.0,803.52,611.12
2018,10,9,14,30,842.0,84.0,3.2,25.4,545.0,787.82,603.47
2018,10,9,14,45,822.0,81.5,3.3,24.95,503.5,732.7,567.34
2018,10,9,15,0,802.0,79.0,3.4,24.5,462.0,676.67,529.9
2018,10,9,15,15,775.5,76.0,3.4,24.5,416.5,615.2,484.42
2018,10,9,15,30,749.0,73.0,3.4,24.5,371.0,554.15,437.62
2018,10,9,15,45,712.5,69.0,3.35,23.35,323.0,487.23,386.46
2018,10,9,16,0,676.0,65.0,3.3,22.2,275.0,424.26,336.16
2018,10,9,16,15,622.0,58.5,3.1,21.5,225.5,351.98,275.92
2018,10,9,16,30,568.0,52.0,2.9,20.8,176.0,285.03,218.19
2018,10,9,16,45,478.0,44.5,2.75,20.1,130.0,211.37,154.85
2018,10,9,17,0,388.0,37.0,2.6,19.4,84.0,148.31,99.84
2018,10,9,17,15,232.5,24.5,2.45,18.7,49.0,76.67,29.88
2018,10,9,17,30,77.0,12.0,2.3,18.0,14.0,19.92,0.0
2018,10,9,17,45,38.5,6.0,2.2,17.25,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,10,6,15,76.5,12.5,0.75,13.3,16.5,19.04,0.0
2018,10,10,6,30,153.0,25.0,0.8,13.6,33.0,56.16,0.0
2018,10,10,6,45,278.5,37.0,0.9,13.9,72.0,114.01,74.99
2018,10,10,7,0,404.0,49.0,1.0,14.2,111.0,184.4,135.78
2018,10,10,7,15,487.0,56.5,0.95,14.55,158.5,250.15,193.21
2018,10,10,7,30,570.0,64.0,0.9,14.9,206.0,325.17,257.31
2018,10,10,7,45,624.0,69.0,0.85,15.2,255.5,392.47,313.82
2018,10,10,8,0,678.0,74.0,0.8,15.5,305.0,464.66,371.9
2018,10,10,8,15,715.0,77.5,0.75,16.05,352.5,529.53,421.64
2018,10,10,8,30,752.0,81.0,0.7,16.6,400.0,594.35,469.21
2018,10,10,8,45,779.0,83.0,0.7,17.1,444.0,654.32,511.86
2018,10,10,9,0,806.0,85.0,0.7,17.6,488.0,714.46,551.79
2018,10,10,9,15,825.5,86.0,0.75,18.3,527.0,767.34,585.44
2018,10,10,9,30,845.0,87.0,0.8,19.0,566.0,819.0,617.64
2018,10,10,9,45,862.0,87.0,0.9,19.7,599.5,857.14,641.08
2018,10,10,10,0,879.0,87.0,1.0,20.4,633.0,901.31,668.41
2018,10,10,10,15,887.5,87.5,0.95,20.85,658.5,935.89,687.16
2018,10,10,10,30,896.0,88.0,0.9,21.3,684.0,967.46,703.78
2018,10,10,10,45,901.5,89.0,0.9,21.75,702.5,993.47,717.73
2018,10,10,11,0,907.0,90.0,0.9,22.2,721.0,1015.99,729.53
2018,10,10,11,15,909.0,90.5,0.8,22.5,731.0,1030.76,734.84
2018,10,10,11,30,911.0,91.0,0.7,22.8,741.0,1041.72,737.85
2018,10,10,11,45,912.0,91.0,0.6,23.1,743.5,1047.18,737.57
2018,10,10,12,0,913.0,91.0,0.5,23.4,746.0,1048.73,735.09
2018,10,10,12,15,909.5,91.0,0.6,23.55,739.5,1041.77,733.02
2018,10,10,12,30,906.0,91.0,0.7,23.7,733.0,1030.94,728.79
2018,10,10,12,45,900.5,91.0,0.75,23.85,719.0,1014.32,719.96
2018,10,10,13,0,895.0,91.0,0.8,24.0,705.0,994.08,709.0
2018,10,10,13,15,886.5,90.5,0.95,23.95,683.0,966.86,696.2
2018,10,10,13,30,878.0,90.0,1.1,23.9,661.0,936.43,680.98
2018,10,10,13,45,868.0,88.0,1.25,23.9,632.0,899.85,661.15
2018,10,10,14,0,858.0,86.0,1.4,23.9,603.0,860.56,638.96
2018,10,10,14,15,842.5,84.5,1.55,23.7,567.5,822.85,617.67
2018,10,10,14,30,827.0,83.0,1.7,23.5,532.0,774.53,588.38
2018,10,10,14,45,806.0,81.0,1.85,23.3,491.0,719.88,553.79
2018,10,10,15,0,785.0,79.0,2.0,23.1,450.0,664.45,517.52
2018,10,10,15,15,758.5,76.0,2.0,23.1,405.5,603.81,473.24
2018,10,10,15,30,732.0,73.0,2.0,23.1,361.0,543.63,427.72
2018,10,10,15,45,690.5,69.0,2.25,22.25,312.5,474.86,376.12
2018,10,10,16,0,649.0,65.0,2.5,21.4,264.0,410.78,325.47
2018,10,10,16,15,586.5,59.5,2.55,20.7,215.0,337.49,264.91
2018,10,10,16,30,524.0,54.0,2.6,20.0,166.0,270.49,207.55
2018,10,10,16,45,428.0,46.0,2.65,19.3,121.0,197.07,144.76
2018,10,10,17,0,332.0,38.0,2.7,18.6,76.0,134.96,90.81
2018,10,10,17,15,204.0,25.0,2.65,17.9,44.5,70.34,21.03
2018,10,10,17,30,76.0,12.0,2.6,17.2,13.0,19.8,0.0
2018,10,10,17,45,38.0,6.0,2.55,16.55,6.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,11,6,15,34.0,11.0,0.65,13.85,12.5,13.19,0.0
2018,10,11,6,30,68.0,22.0,0.7,14.1,25.0,36.11,0.0
2018,10,11,6,45,164.5,40.0,0.75,14.35,61.0,91.23,60.38
2018,10,11,7,0,261.0,58.0,0.8,14.6,97.0,150.24,111.56
2018,10,11,7,15,336.5,71.5,0.75,14.9,141.5,209.29,162.45
2018,10,11,7,30,412.0,85.0,0.7,15.2,186.0,277.44,220.24
2018,10,11,7,45,465.0,95.0,0.65,15.45,232.5,339.6,272.11
2018,10,11,8,0,518.0,105.0,0.6,15.7,279.0,407.12,326.38
2018,10,11,8,15,519.5,117.0,0.55,16.25,313.5,451.08,360.08
2018,10,11,8,30,521.0,129.0,0.5,16.8,348.0,494.03,391.62
2018,10,11,8,45,584.5,129.5,0.45,17.4,400.0,573.35,448.86
2018,10,11,9,0,648.0,130.0,0.4,18.0,452.0,651.3,502.47
2018,10,11,9,15,682.5,130.5,0.5,18.6,493.0,709.71,542.41
2018,10,11,9,30,717.0,131.0,0.6,19.2,534.0,768.42,580.77
2018,10,11,9,45,743.0,129.0,0.7,19.8,568.0,816.83,611.56
2018,10,11,10,0,769.0,127.0,0.8,20.4,602.0,864.01,641.27
2018,10,11,10,15,780.5,128.5,0.85,20.8,627.5,894.37,659.3
2018,10,11,10,30,792.0,130.0,0.9,21.2,653.0,927.98,679.59
2018,10,11,10,45,800.5,130.5,1.0,21.55,671.5,954.77,696.43
2018,10,11,11,0,809.0,131.0,1.1,21.9,690.0,978.43,711.37
2018,10,11,11,15,815.5,130.5,1.1,22.2,701.5,995.69,720.67
2018,10,11,11,30,822.0,130.0,1.1,22.5,713.0,1009.46,727.93
2018,10,11,11,45,826.0,128.5,1.1,22.8,716.0,1015.97,730.8
2018,10,11,12,0,830.0,127.0,1.1,23.1,719.0,1018.78,731.6
2018,10,11,12,15,832.0,124.5,1.15,23.3,714.0,1014.69,729.53
2018,10,11,12,30,834.0,122.0,1.2,23.5,709.0,1006.87,725.33
2018,10,11,12,45,834.5,118.5,1.2,23.65,696.5,992.68,716.54
2018,10,11,13,0,835.0,115.0,1.2,23.8,684.0,974.85,705.64
2018,10,11,13,15,829.0,113.5,1.2,23.85,663.5,949.51,690.36
2018,10,11,13,30,823.0,112.0,1.2,23.9,643.0,920.98,673.12
2018,10,11,13,45,814.0,109.0,1.25,24.0,615.0,884.99,651.61
2018,10,11,14,0,805.0,106.0,1.3,24.1,587.0,846.35,628.15
2018,10,11,14,15,791.0,103.0,1.3,24.0,552.5,801.09,599.79
2018,10,11,14,30,777.0,100.0,1.3,23.9,518.0,754.01,569.82
2018,10,11,14,45,757.5,96.5,1.35,23.75,478.0,700.66,535.53
2018,10,11,15,0,738.0,93.0,1.4,23.6,438.0,649.6,501.41
2018,10,11,15,15,709.0,89.0,1.4,23.6,393.5,588.11,456.95
2018,10,11,15,30,680.0,85.0,1.4,23.6,349.0,527.51,411.77
2018,10,11,15,45,636.0,80.5,1.45,23.1,301.5,459.32,360.2
2018,10,11,16,0,592.0,76.0,1.5,22.6,254.0,394.4,309.02
2018,10,11,16,15,528.0,69.0,1.4,21.9,206.0,321.8,249.89
2018,10,11,16,30,464.0,62.0,1.3,21.2,158.0,255.68,194.27
2018,10,11,16,45,370.0,51.5,1.2,20.5,114.5,183.77,133.87
2018,10,11,17,0,276.0,41.0,1.1,19.8,71.0,123.13,81.91
2018,10,11,17,15,162.5,25.0,1.2,19.15,40.5,62.08,10.15
2018,10,11,17,30,49.0,9.0,1.3,18.5,10.0,13.85,0.0
2018,10,11,17,45,24.5,4.5,1.35,17.85,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,12,6,15,17.5,6.0,0.8,13.8,7.0,7.12,0.0
2018,10,12,6,30,35.0,12.0,0.8,14.3,14.0,19.29,0.0
2018,10,12,6,45,132.0,25.5,0.8,14.8,43.0,67.57,42.53
2018,10,12,7,0,229.0,39.0,0.8,15.3,72.0,120.58,88.11
2018,10,12,7,15,355.5,51.5,0.85,15.95,126.5,199.44,153.89
2018,10,12,7,30,482.0,64.0,0.9,16.6,181.0,290.14,229.26
2018,10,12,7,45,565.0,69.0,0.95,17.25,235.5,366.4,292.26
2018,10,12,8,0,648.0,74.0,1.0,17.9,290.0,450.99,359.8
2018,10,12,8,15,684.0,78.0,1.1,18.95,336.0,514.18,408.46
2018,10,12,8,30,720.0,82.0,1.2,20.0,382.0,579.45,456.93
2018,10,12,8,45,746.5,85.0,1.3,21.0,425.5,636.14,497.54
2018,10,12,9,0,773.0,88.0,1.4,22.0,469.0,695.49,537.59
2018,10,12,9,15,798.0,88.5,1.4,22.75,509.0,750.67,572.66
2018,10,12,9,30,823.0,89.0,1.4,23.5,549.0,805.13,606.36
2018,10,12,9,45,844.5,88.0,1.4,24.25,583.5,853.69,635.29
2018,10,12,10,0,866.0,87.0,1.4,25.0,618.0,891.27,656.47
2018,10,12,10,15,875.5,88.0,1.5,25.6,644.0,926.84,677.89
2018,10,12,10,30,885.0,89.0,1.6,26.2,670.0,959.49,697.31
2018,10,12,10,45,891.0,90.0,1.65,26.8,688.5,985.61,711.82
2018,10,12,11,0,897.0,91.0,1.7,27.4,707.0,1008.29,724.22
2018,10,12,11,15,901.0,91.5,1.8,27.65,718.0,1024.8,734.5
2018,10,12,11,30,905.0,92.0,1.9,27.9,729.0,1037.56,742.61
2018,10,12,11,45,906.5,92.0,2.0,28.2,732.0,1043.38,746.36
2018,10,12,12,0,908.0,92.0,2.1,28.5,735.0,1045.3,747.87
2018,10,12,12,15,906.5,91.5,2.2,28.55,729.5,1039.67,745.52
2018,10,12,12,30,905.0,91.0,2.3,28.6,724.0,1030.17,740.89
2018,10,12,12,45,901.0,91.0,2.35,28.65,710.5,1014.96,732.19
2018,10,12,13,0,897.0,91.0,2.4,28.7,697.0,996.07,721.27
2018,10,12,13,15,890.5,89.5,2.45,28.65,675.5,969.46,705.7
2018,10,12,13,30,884.0,88.0,2.5,28.6,654.0,939.54,687.98
2018,10,12,13,45,874.0,86.5,2.55,28.5,625.5,903.32,666.13
2018,10,12,14,0,864.0,85.0,2.6,28.4,597.0,864.36,642.25
2018,10,12,14,15,850.5,83.0,2.65,28.2,562.0,819.37,614.23
2018,10,12,14,30,837.0,81.0,2.7,28.0,527.0,779.81,589.52
2018,10,12,14,45,817.0,78.5,2.75,27.8,486.0,724.9,553.56
2018,10,12,15,0,797.0,76.0,2.8,27.6,445.0,669.13,516.26
2018,10,12,15,15,770.0,73.0,2.8,27.6,400.0,607.62,471.55
2018,10,12,15,30,743.0,70.0,2.8,27.6,355.0,546.61,425.51
2018,10,12,15,45,705.5,65.5,2.75,26.85,307.0,479.01,373.96
2018,10,12,16,0,668.0,61.0,2.7,26.1,259.0,415.54,323.48
2018,10,12,16,15,611.0,55.5,2.45,25.15,210.5,343.72,264.63
2018,10,12,16,30,554.0,50.0,2.2,24.2,162.0,277.55,208.46
2018,10,12,16,45,460.0,41.5,1.9,23.25,117.0,202.66,145.19
2018,10,12,17,0,366.0,33.0,1.6,22.3,72.0,139.05,89.55
2018,10,12,17,15,221.5,21.0,1.6,21.45,41.0,69.36,0.0
2018,10,12,17,30,77.0,9.0,1.6,20.6,10.0,17.38,0.0
2018,10,12,17,45,38.5,4.5,1.6,19.8,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.55,18.6,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,6,15,64.0,8.0,1.25,14.35,11.0,6.83,0.0
2018,10,13,6,30,128.0,16.0,1.3,14.9,22.0,42.92,0.0
2018,10,13,6,45,226.0,27.0,1.3,15.5,53.0,95.26,59.67
2018,10,13,7,0,324.0,38.0,1.3,16.1,84.0,152.47,111.12
2018,10,13,7,15,486.0,44.0,1.4,16.8,144.5,240.01,184.2
2018,10,13,7,30,648.0,50.0,1.5,17.5,205.0,345.24,271.58
2018,10,13,7,45,696.5,54.5,1.6,18.15,254.5,413.62,329.44
2018,10,13,8,0,745.0,59.0,1.7,18.8,304.0,486.1,388.46
2018,10,13,8,15,777.5,62.0,1.75,19.6,352.0,550.96,439.03
2018,10,13,8,30,810.0,65.0,1.8,20.4,400.0,617.27,488.64
2018,10,13,8,45,833.5,67.5,1.85,21.2,444.5,677.74,531.62
2018,10,13,9,0,857.0,70.0,1.9,22.0,489.0,731.56,566.93
2018,10,13,9,15,873.5,71.5,1.9,22.65,528.0,783.82,600.28
2018,10,13,9,30,890.0,73.0,1.9,23.3,567.0,834.55,631.8
2018,10,13,9,45,901.0,75.0,1.95,23.95,600.0,879.27,659.12
2018,10,13,10,0,912.0,77.0,2.0,24.6,633.0,921.47,684.4
2018,10,13,10,15,920.5,78.5,2.05,25.0,659.5,957.97,706.34
2018,10,13,10,30,929.0,80.0,2.1,25.4,686.0,991.33,726.15
2018,10,13,10,45,934.5,80.5,2.1,25.8,704.5,1017.23,740.5
2018,10,13,11,0,940.0,81.0,2.1,26.2,723.0,1039.5,752.59
2018,10,13,11,15,943.0,81.5,2.15,26.35,733.5,1055.49,762.16
2018,10,13,11,30,946.0,82.0,2.2,26.5,744.0,1067.55,769.43
2018,10,13,11,45,947.0,82.0,2.3,26.7,746.5,1072.97,773.17
2018,10,13,12,0,948.0,82.0,2.4,26.9,749.0,1074.33,774.54
2018,10,13,12,15,946.5,82.0,2.4,26.9,743.5,1069.08,771.36
2018,10,13,12,30,945.0,82.0,2.4,26.9,738.0,1059.8,765.85
2018,10,13,12,45,941.0,81.5,2.45,26.85,724.0,1043.44,756.73
2018,10,13,13,0,937.0,81.0,2.5,26.8,710.0,1023.27,745.28
2018,10,13,13,15,930.5,80.0,2.55,26.7,688.0,996.38,729.68
2018,10,13,13,30,924.0,79.0,2.6,26.6,666.0,966.03,711.81
2018,10,13,13,45,914.5,77.5,2.6,26.45,637.0,929.08,689.16
2018,10,13,14,0,905.0,76.0,2.6,26.3,608.0,889.22,664.43
2018,10,13,14,15,891.5,74.5,2.6,26.05,572.0,843.35,635.59
2018,10,13,14,30,878.0,73.0,2.6,25.8,536.0,795.35,604.89
2018,10,13,14,45,859.5,71.0,2.65,25.55,495.0,741.16,569.57
2018,10,13,15,0,841.0,69.0,2.7,25.3,454.0,691.76,536.9
2018,10,13,15,15,815.0,65.5,2.7,25.3,407.5,628.28,491.01
2018,10,13,15,30,789.0,62.0,2.7,25.3,361.0,565.16,443.16
2018,10,13,15,45,751.0,58.5,2.65,24.4,312.0,496.12,390.37
2018,10,13,16,0,713.0,55.0,2.6,23.5,263.0,429.48,337.14
2018,10,13,16,15,654.5,50.5,2.35,22.55,213.5,355.55,275.88
2018,10,13,16,30,596.0,46.0,2.1,21.6,164.0,287.15,217.11
2018,10,13,16,45,498.5,38.5,1.9,20.7,117.5,211.7,152.46
2018,10,13,17,0,401.0,31.0,1.7,19.8,71.0,146.04,93.36
2018,10,13,17,15,244.0,20.0,1.6,18.9,40.0,72.07,0.0
2018,10,13,17,30,87.0,9.0,1.5,18.0,9.0,18.67,0.0
2018,10,13,17,45,43.5,4.5,1.4,17.15,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,14,6,15,95.0,9.0,1.15,12.6,13.0,7.68,0.0
2018,10,14,6,30,190.0,18.0,1.2,13.2,26.0,49.15,0.0
2018,10,14,6,45,331.5,28.5,1.25,13.75,65.5,122.94,76.27
2018,10,14,7,0,473.0,39.0,1.3,14.3,105.0,199.74,145.9
2018,10,14,7,15,515.5,48.0,1.35,14.85,146.5,256.22,197.76
2018,10,14,7,30,558.0,57.0,1.4,15.4,188.0,317.29,252.01
2018,10,14,7,45,644.5,59.5,1.45,15.9,244.0,396.69,318.89
2018,10,14,8,0,731.0,62.0,1.5,16.4,300.0,483.0,388.99
2018,10,14,8,15,764.0,66.0,1.45,16.95,348.0,548.62,440.16
2018,10,14,8,30,797.0,70.0,1.4,17.5,396.0,615.79,490.34
2018,10,14,8,45,820.0,72.5,1.4,18.05,440.0,675.33,533.02
2018,10,14,9,0,843.0,75.0,1.4,18.6,484.0,734.6,572.39
2018,10,14,9,15,860.5,78.0,1.4,19.2,524.0,782.22,602.46
2018,10,14,9,30,878.0,81.0,1.4,19.8,564.0,834.99,635.5
2018,10,14,9,45,889.0,83.0,1.4,20.35,597.0,879.2,662.11
2018,10,14,10,0,900.0,85.0,1.4,20.9,630.0,920.93,686.69
2018,10,14,10,15,910.5,86.0,1.4,21.45,657.0,958.28,708.07
2018,10,14,10,30,921.0,87.0,1.4,22.0,684.0,992.63,727.3
2018,10,14,10,45,928.0,87.5,1.4,22.6,703.0,1019.75,741.65
2018,10,14,11,0,935.0,88.0,1.4,23.2,722.0,1043.33,753.77
2018,10,14,11,15,939.5,88.0,1.45,23.65,733.0,1060.09,763.0
2018,10,14,11,30,944.0,88.0,1.5,24.1,744.0,1072.98,769.99
2018,10,14,11,45,947.0,87.5,1.55,24.55,747.5,1079.77,773.36
2018,10,14,12,0,950.0,87.0,1.6,25.0,751.0,1082.5,774.44
2018,10,14,12,15,949.0,86.5,1.7,25.3,745.5,1077.09,771.91
2018,10,14,12,30,948.0,86.0,1.8,25.6,740.0,1067.63,767.03
2018,10,14,12,45,945.5,85.5,1.85,25.9,726.5,1052.69,758.08
2018,10,14,13,0,943.0,85.0,1.9,26.2,713.0,1033.85,746.83
2018,10,14,13,15,938.5,83.5,2.0,26.25,692.0,1008.11,732.62
2018,10,14,13,30,934.0,82.0,2.1,26.3,671.0,978.8,716.02
2018,10,14,13,45,925.5,80.5,2.15,26.4,642.0,942.43,693.99
2018,10,14,14,0,917.0,79.0,2.2,26.5,613.0,903.07,669.82
2018,10,14,14,15,904.0,77.0,2.25,26.35,577.0,856.56,641.19
2018,10,14,14,30,891.0,75.0,2.3,26.2,541.0,807.86,610.59
2018,10,14,14,45,873.5,72.5,2.3,26.1,499.5,753.25,574.8
2018,10,14,15,0,856.0,70.0,2.3,26.0,458.0,703.34,541.67
2018,10,14,15,15,829.5,67.0,2.3,26.0,411.0,639.39,495.98
2018,10,14,15,30,803.0,64.0,2.3,26.0,364.0,575.77,448.28
2018,10,14,15,45,766.0,60.5,2.15,25.35,315.0,506.48,395.08
2018,10,14,16,0,729.0,57.0,2.0,24.7,266.0,439.39,341.47
2018,10,14,16,15,671.5,51.5,1.8,23.45,215.5,363.83,279.94
2018,10,14,16,30,614.0,46.0,1.6,22.2,165.0,293.71,220.47
2018,10,14,16,45,513.0,39.0,1.4,21.0,118.0,216.82,155.11
2018,10,14,17,0,412.0,32.0,1.2,19.8,71.0,149.67,93.78
2018,10,14,17,15,239.5,19.5,1.25,19.1,39.0,70.12,0.0
2018,10,14,17,30,67.0,7.0,1.3,18.4,7.0,14.46,0.0
2018,10,14,17,45,33.5,3.5,1.35,17.65,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,15,6,15,107.0,9.5,1.35,12.05,13.5,0.0,0.0
2018,10,15,6,30,214.0,19.0,1.4,12.9,27.0,54.66,0.0
2018,10,15,6,45,365.5,28.0,1.45,13.7,67.0,131.57,79.85
2018,10,15,7,0,517.0,37.0,1.5,14.5,107.0,212.2,154.51
2018,10,15,7,15,595.5,43.0,1.6,15.3,156.0,279.4,214.84
2018,10,15,7,30,674.0,49.0,1.7,16.1,205.0,357.53,282.69
2018,10,15,7,45,722.5,52.5,1.75,16.85,255.0,426.34,341.4
2018,10,15,8,0,771.0,56.0,1.8,17.6,305.0,499.1,400.79
2018,10,15,8,15,803.5,59.5,1.8,18.55,353.5,565.84,452.54
2018,10,15,8,30,836.0,63.0,1.8,19.5,402.0,633.98,503.02
2018,10,15,8,45,859.5,65.0,1.75,20.45,447.0,689.21,540.88
2018,10,15,9,0,883.0,67.0,1.7,21.4,492.0,749.24,579.38
2018,10,15,9,15,898.5,69.0,1.7,22.15,531.5,802.3,612.64
2018,10,15,9,30,914.0,71.0,1.7,22.9,571.0,853.66,643.97
2018,10,15,9,45,924.0,73.5,1.65,23.6,604.0,898.85,670.02
2018,10,15,10,0,934.0,76.0,1.6,24.3,637.0,941.37,693.77
2018,10,15,10,15,942.0,76.5,1.5,24.85,663.0,976.69,712.08
2018,10,15,10,30,950.0,77.0,1.4,25.4,689.0,1008.75,727.96
2018,10,15,10,45,955.0,78.0,1.25,25.9,707.5,1035.06,739.17
2018,10,15,11,0,960.0,79.0,1.1,26.4,726.0,1057.65,747.73
2018,10,15,11,15,962.0,80.0,1.0,26.65,736.5,1073.36,753.64
2018,10,15,11,30,964.0,81.0,0.9,26.9,747.0,1085.04,757.15
2018,10,15,11,45,963.5,81.0,0.8,27.1,748.5,1088.88,756.17
2018,10,15,12,0,963.0,81.0,0.7,27.3,750.0,1088.59,752.92
2018,10,15,12,15,961.5,81.0,0.8,27.4,744.0,1083.16,751.98
2018,10,15,12,30,960.0,81.0,0.9,27.5,738.0,1073.65,748.71
2018,10,15,12,45,956.0,80.0,0.95,27.55,723.5,1056.4,739.91
2018,10,15,13,0,952.0,79.0,1.0,27.6,709.0,1035.28,728.9
2018,10,15,13,15,945.5,78.5,1.15,27.55,687.0,1008.61,716.64
2018,10,15,13,30,939.0,78.0,1.3,27.5,665.0,978.43,701.84
2018,10,15,13,45,929.0,76.5,1.45,27.45,635.5,940.55,681.67
2018,10,15,14,0,919.0,75.0,1.6,27.4,606.0,899.74,659.06
2018,10,15,14,15,905.0,74.0,1.65,27.2,570.0,853.53,631.5
2018,10,15,14,30,891.0,73.0,1.7,27.0,534.0,805.2,601.99
2018,10,15,14,45,871.5,71.0,1.8,26.85,492.0,749.71,567.18
2018,10,15,15,0,852.0,69.0,1.9,26.7,450.0,699.09,534.84
2018,10,15,15,15,825.5,65.5,1.9,26.7,403.5,634.77,489.34
2018,10,15,15,30,799.0,62.0,1.9,26.7,357.0,570.82,441.84
2018,10,15,15,45,759.5,58.5,1.85,25.9,307.5,500.45,388.77
2018,10,15,16,0,720.0,55.0,1.8,25.1,258.0,432.6,335.27
2018,10,15,16,15,659.0,49.5,1.65,23.9,207.5,356.15,273.23
2018,10,15,16,30,598.0,44.0,1.5,22.7,157.0,285.6,213.62
2018,10,15,16,45,495.0,37.0,1.35,21.55,111.5,209.16,148.79
2018,10,15,17,0,392.0,30.0,1.2,20.4,66.0,142.92,87.01
2018,10,15,17,15,226.5,18.0,1.2,19.65,36.0,57.59,0.0
2018,10,15,17,30,61.0,6.0,1.2,18.9,6.0,5.12,0.0
2018,10,15,17,45,30.5,3.0,1.2,18.15,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,16,6,15,104.0,9.0,0.85,13.7,12.5,0.0,0.0
2018,10,16,6,30,208.0,18.0,0.8,14.0,25.0,53.09,0.0
2018,10,16,6,45,300.5,24.5,0.8,14.3,54.0,112.52,65.88
2018,10,16,7,0,393.0,31.0,0.8,14.6,83.0,168.58,122.22
2018,10,16,7,15,532.5,40.0,0.8,15.2,142.5,254.11,194.87
2018,10,16,7,30,672.0,49.0,0.8,15.8,202.0,357.72,280.98
2018,10,16,7,45,721.5,53.0,0.8,16.4,252.5,427.5,339.27
2018,10,16,8,0,771.0,57.0,0.8,17.0,303.0,501.35,398.28
2018,10,16,8,15,803.5,60.5,0.85,17.9,351.5,568.08,449.27
2018,10,16,8,30,836.0,64.0,0.9,18.8,400.0,636.21,499.04
2018,10,16,8,45,857.5,66.0,0.95,19.75,443.5,689.95,535.74
2018,10,16,9,0,879.0,68.0,1.0,20.7,487.0,748.34,573.22
2018,10,16,9,15,893.0,70.0,1.05,21.5,525.5,799.96,605.34
2018,10,16,9,30,907.0,72.0,1.1,22.3,564.0,849.79,635.62
2018,10,16,9,45,918.0,74.0,1.15,23.1,597.0,894.91,662.22
2018,10,16,10,0,929.0,76.0,1.2,23.9,630.0,937.45,686.76
2018,10,16,10,15,937.0,77.0,1.25,24.35,656.0,973.15,707.58
2018,10,16,10,30,945.0,78.0,1.3,24.8,682.0,1005.62,726.3
2018,10,16,10,45,950.0,79.0,1.4,25.3,700.5,1031.75,741.71
2018,10,16,11,0,955.0,80.0,1.5,25.8,719.0,1054.18,754.9
2018,10,16,11,15,957.5,80.0,1.55,26.05,729.0,1069.04,763.42
2018,10,16,11,30,960.0,80.0,1.6,26.3,739.0,1079.91,769.68
2018,10,16,11,45,959.0,80.5,1.65,26.55,740.5,1083.77,771.81
2018,10,16,12,0,958.0,81.0,1.7,26.8,742.0,1083.52,771.64
2018,10,16,12,15,955.5,80.5,1.75,26.85,735.0,1076.43,768.05
2018,10,16,12,30,953.0,80.0,1.8,26.9,728.0,1065.3,762.15
2018,10,16,12,45,948.5,80.0,1.85,27.0,714.0,1048.82,752.89
2018,10,16,13,0,944.0,80.0,1.9,27.1,700.0,1028.51,741.34
2018,10,16,13,15,937.0,79.0,1.95,27.05,677.5,1000.89,725.61
2018,10,16,13,30,930.0,78.0,2.0,27.0,655.0,969.82,707.66
2018,10,16,13,45,920.0,77.0,2.0,26.95,626.0,932.78,685.14
2018,10,16,14,0,910.0,76.0,2.0,26.9,597.0,892.87,660.6
2018,10,16,14,15,896.5,74.0,2.0,26.75,561.0,846.18,631.52
2018,10,16,14,30,883.0,72.0,2.0,26.6,525.0,797.38,600.59
2018,10,16,14,45,863.5,69.5,2.0,26.4,483.0,741.63,564.41
2018,10,16,15,0,844.0,67.0,2.0,26.2,441.0,690.81,530.94
2018,10,16,15,15,817.0,64.5,2.0,26.2,395.0,627.8,486.04
2018,10,16,15,30,790.0,62.0,2.0,26.2,349.0,565.19,439.15
2018,10,16,15,45,750.0,58.5,1.95,25.45,300.0,495.06,385.84
2018,10,16,16,0,710.0,55.0,1.9,24.7,251.0,427.5,332.21
2018,10,16,16,15,647.5,49.5,1.7,23.5,201.0,351.0,269.75
2018,10,16,16,30,585.0,44.0,1.5,22.3,151.0,280.55,209.97
2018,10,16,16,45,479.0,36.5,1.35,21.15,106.0,203.71,144.7
2018,10,16,17,0,373.0,29.0,1.2,20.0,61.0,137.15,80.76
2018,10,16,17,15,214.0,17.5,1.25,19.25,33.0,54.83,0.0
2018,10,16,17,30,55.0,6.0,1.3,18.5,5.0,0.0,0.0
2018,10,16,17,45,27.5,3.0,1.35,17.8,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,17,6,15,70.5,7.5,0.95,12.05,10.0,0.0,0.0
2018,10,17,6,30,141.0,15.0,1.0,12.4,20.0,38.63,0.0
2018,10,17,6,45,116.5,16.0,1.05,12.75,24.5,53.62,28.53
2018,10,17,7,0,92.0,17.0,1.1,13.1,29.0,53.74,36.83
2018,10,17,7,15,46.0,26.0,1.15,13.7,32.0,42.5,29.83
2018,10,17,7,30,0.0,35.0,1.2,14.3,35.0,28.89,19.11
2018,10,17,7,45,15.0,66.5,1.2,14.85,71.0,67.31,52.01
2018,10,17,8,0,30.0,98.0,1.2,15.4,107.0,107.99,86.41
2018,10,17,8,15,348.0,94.0,1.15,16.3,231.0,328.44,269.73
2018,10,17,8,30,666.0,90.0,1.1,17.2,355.0,558.73,447.72
2018,10,17,8,45,754.0,81.5,1.0,18.05,413.5,642.18,506.11
2018,10,17,9,0,842.0,73.0,0.9,18.9,472.0,734.13,566.71
2018,10,17,9,15,859.5,75.0,0.9,19.75,510.5,780.25,594.17
2018,10,17,9,30,877.0,77.0,0.9,20.6,549.0,831.58,624.99
2018,10,17,9,45,889.5,78.5,0.95,21.45,582.0,876.24,651.39
2018,10,17,10,0,902.0,80.0,1.0,22.3,615.0,918.51,675.87
2018,10,17,10,15,910.5,81.0,0.9,22.95,640.5,953.82,693.34
2018,10,17,10,30,919.0,82.0,0.8,23.6,666.0,986.04,708.42
2018,10,17,10,45,924.5,83.0,0.75,24.3,684.0,1012.03,720.25
2018,10,17,11,0,930.0,84.0,0.7,25.0,702.0,1034.45,729.81
2018,10,17,11,15,933.0,84.5,0.65,25.3,712.5,1050.03,736.36
2018,10,17,11,30,936.0,85.0,0.6,25.6,723.0,1061.74,740.73
2018,10,17,11,45,936.5,85.0,0.55,25.9,725.0,1066.36,741.02
2018,10,17,12,0,937.0,85.0,0.5,26.2,727.0,1066.97,739.18
2018,10,17,12,15,934.5,85.5,0.55,26.3,721.0,1061.13,736.83
2018,10,17,12,30,932.0,86.0,0.6,26.4,715.0,1051.34,732.35
2018,10,17,12,45,927.5,85.0,0.65,26.5,700.5,1033.87,723.41
2018,10,17,13,0,923.0,84.0,0.7,26.6,686.0,1012.66,712.35
2018,10,17,13,15,916.0,83.0,0.8,26.55,664.0,985.45,699.09
2018,10,17,13,30,909.0,82.0,0.9,26.5,642.0,954.88,683.54
2018,10,17,13,45,898.5,81.0,1.0,26.45,613.0,917.98,663.66
2018,10,17,14,0,888.0,80.0,1.1,26.4,584.0,878.31,641.57
2018,10,17,14,15,873.5,78.0,1.2,26.2,548.0,831.58,614.65
2018,10,17,14,30,859.0,76.0,1.3,26.0,512.0,782.9,585.68
2018,10,17,14,45,839.0,73.5,1.35,25.75,471.0,734.48,555.63
2018,10,17,15,0,819.0,71.0,1.4,25.5,430.0,677.79,518.96
2018,10,17,15,15,790.5,68.0,1.4,25.5,384.0,614.36,473.95
2018,10,17,15,30,762.0,65.0,1.4,25.5,338.0,551.56,427.32
2018,10,17,15,45,720.0,61.0,1.55,24.6,289.5,481.21,375.26
2018,10,17,16,0,678.0,57.0,1.7,23.7,241.0,413.71,322.52
2018,10,17,16,15,613.0,51.0,1.6,22.55,192.0,339.56,261.85
2018,10,17,16,30,548.0,45.0,1.5,21.4,143.0,270.06,202.82
2018,10,17,16,45,439.0,37.0,1.4,20.2,99.5,191.79,136.45
2018,10,17,17,0,330.0,29.0,1.3,19.0,56.0,125.31,70.62
2018,10,17,17,15,186.5,17.5,1.35,18.2,30.5,49.72,0.0
2018,10,17,17,30,43.0,6.0,1.4,17.4,5.0,0.0,0.0
2018,10,17,17,45,21.5,3.0,1.4,16.65,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,18,6,15,15.5,2.5,0.6,12.15,3.0,0.0,0.0
2018,10,18,6,30,31.0,5.0,0.6,12.5,6.0,10.0,0.0
2018,10,18,6,45,41.5,9.0,0.55,12.85,13.0,24.85,9.91
2018,10,18,7,0,52.0,13.0,0.5,13.2,20.0,36.01,23.08
2018,10,18,7,15,26.0,19.5,0.45,13.7,23.0,28.54,18.3
2018,10,18,7,30,0.0,26.0,0.4,14.2,26.0,21.42,12.77
2018,10,18,7,45,0.0,33.0,0.35,14.75,33.0,27.22,17.82
2018,10,18,8,0,0.0,40.0,0.3,15.3,40.0,33.04,22.77
2018,10,18,8,15,37.5,82.5,0.4,16.15,97.5,97.11,77.36
2018,10,18,8,30,75.0,125.0,0.5,17.0,155.0,166.76,134.85
2018,10,18,8,45,341.0,122.0,0.55,17.85,279.5,393.59,317.37
2018,10,18,9,0,607.0,119.0,0.6,18.7,404.0,615.04,481.29
2018,10,18,9,15,734.5,99.0,0.65,19.5,472.0,721.08,552.19
2018,10,18,9,30,862.0,79.0,0.7,20.3,540.0,822.13,617.16
