Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,7,45,192.5,83.0,2.25,16.9,130.5,195.36,158.11
2018,10,28,8,0,261.0,98.0,2.4,17.4,170.0,260.45,213.11
2018,10,28,8,15,326.5,106.5,2.4,17.9,212.5,336.46,275.64
2018,10,28,8,30,392.0,115.0,2.4,18.4,255.0,406.98,332.35
2018,10,28,8,45,440.0,123.5,2.45,18.9,298.5,470.69,382.18
2018,10,28,9,0,488.0,132.0,2.5,19.4,342.0,537.69,433.23
2018,10,28,9,15,581.5,122.5,2.55,19.9,394.0,631.22,503.58
2018,10,28,9,30,675.0,113.0,2.6,20.4,446.0,722.95,568.87
2018,10,28,9,45,693.5,115.0,2.65,20.85,476.0,766.76,597.84
2018,10,28,10,0,712.0,117.0,2.7,21.3,506.0,809.18,625.77
2018,10,28,10,15,498.0,183.5,2.75,21.65,461.5,698.85,543.9
2018,10,28,10,30,284.0,250.0,2.8,22.0,417.0,564.08,439.89
2018,10,28,10,45,559.0,174.5,2.85,22.35,515.0,771.97,596.95
2018,10,28,11,0,834.0,99.0,2.9,22.7,613.0,969.17,730.55
2018,10,28,11,15,867.5,90.0,2.95,22.85,631.5,990.4,742.48
2018,10,28,11,30,901.0,81.0,3.0,23.0,650.0,1020.1,761.76
2018,10,28,11,45,900.5,81.0,3.05,23.15,651.0,1023.09,763.3
2018,10,28,12,0,900.0,81.0,3.1,23.3,652.0,1022.29,762.75
2018,10,28,12,15,895.0,82.0,3.15,23.3,645.0,1014.41,758.12
2018,10,28,12,30,890.0,83.0,3.2,23.3,638.0,1002.84,751.24
2018,10,28,12,45,881.0,83.0,3.25,23.3,622.5,982.48,738.59
2018,10,28,13,0,872.0,83.0,3.3,23.3,607.0,958.78,723.8
2018,10,28,13,15,862.5,82.5,3.35,23.2,585.0,930.81,706.38
2018,10,28,13,30,853.0,82.0,3.4,23.1,563.0,899.88,686.88
2018,10,28,13,45,839.5,80.5,3.4,23.0,534.0,870.7,668.19
2018,10,28,14,0,826.0,79.0,3.4,22.9,505.0,829.31,640.78
2018,10,28,14,15,807.0,77.5,3.4,22.65,470.5,781.28,608.73
2018,10,28,14,30,788.0,76.0,3.4,22.4,436.0,731.84,575.16
2018,10,28,14,45,762.0,73.5,3.4,22.2,396.0,674.88,535.27
2018,10,28,15,0,736.0,71.0,3.4,22.0,356.0,617.79,494.36
2018,10,28,15,15,681.0,70.0,3.4,22.0,309.0,546.73,439.21
2018,10,28,15,30,626.0,69.0,3.4,22.0,262.0,476.48,383.19
2018,10,28,15,45,437.0,73.5,3.3,21.15,197.5,342.87,276.13
2018,10,28,16,0,248.0,78.0,3.2,20.3,133.0,215.13,171.58
2018,10,28,16,15,150.5,62.5,3.1,19.8,93.5,141.95,110.13
2018,10,28,16,30,53.0,47.0,3.0,19.3,54.0,73.4,53.06
2018,10,28,16,45,33.0,30.0,2.85,18.8,33.5,46.02,26.01
2018,10,28,17,0,13.0,13.0,2.7,18.3,13.0,14.33,0.0
2018,10,28,17,15,6.5,6.5,2.65,17.95,6.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,6,15,10.5,1.5,1.65,12.3,1.5,0.0,0.0
2018,10,29,6,30,21.0,3.0,1.7,12.7,3.0,2.56,0.0
2018,10,29,6,45,15.5,16.0,1.75,13.05,16.5,17.66,0.0
2018,10,29,7,0,10.0,29.0,1.8,13.4,30.0,31.95,18.13
2018,10,29,7,15,21.0,46.5,2.0,14.0,50.0,54.28,39.2
2018,10,29,7,30,32.0,64.0,2.2,14.6,70.0,77.5,59.65
2018,10,29,7,45,49.0,83.5,2.4,15.15,95.5,107.38,85.56
2018,10,29,8,0,66.0,103.0,2.6,15.7,121.0,139.12,112.79
2018,10,29,8,15,68.5,122.0,2.8,16.15,143.5,163.3,133.16
2018,10,29,8,30,71.0,141.0,3.0,16.6,166.0,187.77,153.34
2018,10,29,8,45,115.0,160.0,3.2,17.1,206.5,255.07,208.98
2018,10,29,9,0,159.0,179.0,3.4,17.6,247.0,314.28,257.07
2018,10,29,9,15,147.5,196.5,3.5,17.8,263.5,331.27,269.64
2018,10,29,9,30,136.0,214.0,3.6,18.0,280.0,347.08,281.19
2018,10,29,9,45,132.0,228.0,3.65,18.15,295.5,364.08,293.8
2018,10,29,10,0,128.0,242.0,3.7,18.3,311.0,380.55,305.88
2018,10,29,10,15,185.0,248.0,3.7,18.35,353.0,443.45,356.04
2018,10,29,10,30,242.0,254.0,3.7,18.4,395.0,529.38,422.45
2018,10,29,10,45,304.0,251.0,3.65,18.4,433.5,591.28,470.02
2018,10,29,11,0,366.0,248.0,3.6,18.4,472.0,654.21,517.72
2018,10,29,11,15,341.5,258.5,3.6,18.4,470.0,646.84,510.78
2018,10,29,11,30,317.0,269.0,3.6,18.4,468.0,637.5,502.87
2018,10,29,11,45,295.0,275.0,3.55,18.45,460.5,623.65,491.63
2018,10,29,12,0,273.0,281.0,3.5,18.5,453.0,608.42,479.44
2018,10,29,12,15,297.5,272.0,3.55,18.55,458.0,621.08,489.94
2018,10,29,12,30,322.0,263.0,3.6,18.6,463.0,632.11,499.13
2018,10,29,12,45,482.5,209.5,3.6,18.7,501.0,745.56,586.99
2018,10,29,13,0,643.0,156.0,3.6,18.8,539.0,840.48,657.17
2018,10,29,13,15,666.0,141.5,3.6,19.1,526.0,831.25,649.88
2018,10,29,13,30,689.0,127.0,3.6,19.4,513.0,817.83,640.49
2018,10,29,13,45,752.0,106.0,3.6,19.7,507.5,827.88,648.13
2018,10,29,14,0,815.0,85.0,3.6,20.0,502.0,826.98,647.87
2018,10,29,14,15,821.0,78.0,3.5,20.05,473.5,793.25,624.21
2018,10,29,14,30,827.0,71.0,3.4,20.1,445.0,756.19,598.2
2018,10,29,14,45,806.5,67.5,3.35,20.2,405.0,700.57,558.3
2018,10,29,15,0,786.0,64.0,3.3,20.3,365.0,644.26,517.25
2018,10,29,15,15,752.5,61.0,3.3,20.3,321.0,579.75,467.68
2018,10,29,15,30,719.0,58.0,3.3,20.3,277.0,516.46,416.96
2018,10,29,15,45,670.0,53.0,2.95,19.95,230.5,444.09,357.17
2018,10,29,16,0,621.0,48.0,2.6,19.6,184.0,375.47,298.5
2018,10,29,16,15,541.5,41.5,2.35,18.8,139.0,299.44,233.03
2018,10,29,16,30,462.0,35.0,2.1,18.0,94.0,229.17,170.36
2018,10,29,16,45,309.0,25.5,1.8,17.2,57.5,140.14,82.08
2018,10,29,17,0,156.0,16.0,1.5,16.4,21.0,52.51,0.0
2018,10,29,17,15,78.0,8.0,1.55,16.0,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,6,15,24.0,3.0,1.95,11.55,2.5,0.0,0.0
2018,10,30,6,30,48.0,6.0,2.0,11.9,5.0,0.0,0.0
2018,10,30,6,45,76.0,18.0,2.05,12.25,22.0,35.07,0.0
2018,10,30,7,0,104.0,30.0,2.1,12.6,39.0,75.55,47.58
2018,10,30,7,15,313.5,39.0,2.4,13.3,90.0,181.85,139.76
2018,10,30,7,30,523.0,48.0,2.7,14.0,141.0,304.32,243.43
2018,10,30,7,45,627.5,49.5,3.0,14.65,193.5,386.66,315.14
2018,10,30,8,0,732.0,51.0,3.3,15.3,246.0,482.64,396.11
2018,10,30,8,15,770.0,54.5,3.4,15.9,292.5,549.89,451.64
2018,10,30,8,30,808.0,58.0,3.5,16.5,339.0,619.1,506.67
2018,10,30,8,45,834.0,60.5,3.6,17.05,382.0,680.14,552.45
2018,10,30,9,0,860.0,63.0,3.7,17.6,425.0,734.33,590.92
2018,10,30,9,15,877.5,64.5,3.7,18.1,462.5,786.26,626.59
2018,10,30,9,30,895.0,66.0,3.7,18.6,500.0,836.75,660.47
2018,10,30,9,45,905.5,68.5,3.7,19.15,531.5,880.67,688.89
2018,10,30,10,0,916.0,71.0,3.7,19.7,563.0,922.06,715.13
2018,10,30,10,15,924.0,71.5,3.75,20.15,587.0,955.81,736.31
2018,10,30,10,30,932.0,72.0,3.8,20.6,611.0,986.44,755.26
2018,10,30,10,45,938.0,73.0,3.8,21.05,629.0,1012.45,770.67
2018,10,30,11,0,944.0,74.0,3.8,21.5,647.0,1034.89,783.67
2018,10,30,11,15,947.5,73.5,3.85,21.8,656.5,1049.23,792.09
2018,10,30,11,30,951.0,73.0,3.9,22.1,666.0,1059.72,798.12
2018,10,30,11,45,952.0,73.5,3.95,22.4,668.0,1065.01,800.86
2018,10,30,12,0,953.0,74.0,4.0,22.7,670.0,1066.31,801.13
2018,10,30,12,15,949.5,74.0,4.0,22.85,663.0,1058.44,795.58
2018,10,30,12,30,946.0,74.0,4.0,23.0,656.0,1046.66,787.64
2018,10,30,12,45,939.0,75.0,4.0,23.2,641.5,1028.85,775.68
2018,10,30,13,0,932.0,76.0,4.0,23.4,627.0,1007.41,761.42
2018,10,30,13,15,925.0,74.5,4.0,23.45,605.0,979.34,743.19
2018,10,30,13,30,918.0,73.0,4.0,23.5,583.0,947.95,722.72
2018,10,30,13,45,908.5,71.5,4.0,23.5,554.5,911.2,698.61
2018,10,30,14,0,899.0,70.0,4.0,23.5,526.0,871.68,672.42
2018,10,30,14,15,883.5,68.0,3.95,23.45,490.5,824.04,640.1
2018,10,30,14,30,868.0,66.0,3.9,23.4,455.0,774.56,606.07
2018,10,30,14,45,844.5,63.0,3.85,23.3,413.0,716.34,565.2
2018,10,30,15,0,821.0,60.0,3.8,23.2,371.0,663.63,527.64
2018,10,30,15,15,789.0,57.0,3.8,23.2,326.5,598.55,478.27
2018,10,30,15,30,757.0,54.0,3.8,23.2,282.0,534.49,427.28
2018,10,30,15,45,659.5,53.0,3.25,22.35,227.5,438.4,349.85
2018,10,30,16,0,562.0,52.0,2.7,21.5,173.0,354.33,279.9
2018,10,30,16,15,480.0,44.5,2.4,20.4,129.5,276.58,213.99
2018,10,30,16,30,398.0,37.0,2.1,19.3,86.0,207.64,153.19
2018,10,30,16,45,283.0,26.0,1.85,18.15,53.0,131.63,71.98
2018,10,30,17,0,168.0,15.0,1.6,17.0,20.0,54.72,0.0
2018,10,30,17,15,84.0,7.5,1.6,16.5,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,31,6,15,14.5,2.5,1.25,11.8,2.0,0.0,0.0
2018,10,31,6,30,29.0,5.0,1.2,12.1,4.0,0.0,0.0
2018,10,31,6,45,100.0,17.0,1.1,12.45,23.5,40.52,0.0
2018,10,31,7,0,171.0,29.0,1.0,12.8,43.0,103.02,63.72
2018,10,31,7,15,183.0,45.5,1.1,13.7,69.5,137.86,104.99
2018,10,31,7,30,195.0,62.0,1.2,14.6,96.0,163.52,129.73
2018,10,31,7,45,248.0,76.5,1.35,15.5,133.0,216.75,175.8
2018,10,31,8,0,301.0,91.0,1.5,16.4,170.0,287.75,235.14
2018,10,31,8,15,378.5,98.5,1.55,16.95,216.5,360.24,294.66
2018,10,31,8,30,456.0,106.0,1.6,17.5,263.0,439.95,358.18
2018,10,31,8,45,639.0,84.5,1.65,18.1,334.5,574.9,463.01
2018,10,31,9,0,822.0,63.0,1.7,18.7,406.0,712.69,562.69
2018,10,31,9,15,841.0,65.5,1.8,19.3,443.5,758.6,592.56
2018,10,31,9,30,860.0,68.0,1.9,19.9,481.0,810.12,626.71
2018,10,31,9,45,867.0,72.0,2.0,20.45,511.5,851.61,653.39
2018,10,31,10,0,874.0,76.0,2.1,21.0,542.0,890.45,678.03
2018,10,31,10,15,883.5,77.0,2.2,21.5,566.5,925.0,699.7
2018,10,31,10,30,893.0,78.0,2.3,22.0,591.0,956.67,719.33
2018,10,31,10,45,894.5,80.0,2.4,22.45,606.5,978.72,732.67
2018,10,31,11,0,896.0,82.0,2.5,22.9,622.0,997.23,743.8
2018,10,31,11,15,903.5,81.0,2.6,23.2,633.0,1014.35,754.56
2018,10,31,11,30,911.0,80.0,2.7,23.5,644.0,1027.87,763.08
2018,10,31,11,45,912.0,80.5,2.8,23.85,646.0,1032.99,766.09
2018,10,31,12,0,913.0,81.0,2.9,24.2,648.0,1034.29,766.82
2018,10,31,12,15,908.0,80.5,2.9,24.35,640.0,1024.46,760.08
2018,10,31,12,30,903.0,80.0,2.9,24.5,632.0,1010.9,751.15
2018,10,31,12,45,845.5,94.0,2.9,24.7,601.5,971.4,724.97
2018,10,31,13,0,788.0,108.0,2.9,24.9,571.0,917.86,689.44
2018,10,31,13,15,786.5,103.5,2.9,24.95,551.5,893.98,674.36
2018,10,31,13,30,785.0,99.0,2.9,25.0,532.0,866.98,656.89
2018,10,31,13,45,765.0,96.0,2.85,25.1,500.0,822.22,626.63
2018,10,31,14,0,745.0,93.0,2.8,25.2,468.0,775.76,595.06
2018,10,31,14,15,625.5,113.5,2.8,25.15,413.5,678.29,527.09
2018,10,31,14,30,506.0,134.0,2.8,25.1,359.0,573.17,450.37
2018,10,31,14,45,428.5,134.0,2.8,25.0,312.0,492.84,390.11
2018,10,31,15,0,351.0,134.0,2.8,24.9,265.0,417.79,332.24
2018,10,31,15,15,349.0,116.5,2.8,24.9,233.5,378.45,301.88
2018,10,31,15,30,347.0,99.0,2.8,24.9,202.0,338.44,269.87
2018,10,31,15,45,333.5,84.0,2.25,24.1,169.0,294.5,233.76
2018,10,31,16,0,320.0,69.0,1.7,23.3,136.0,251.49,197.17
2018,10,31,16,15,267.5,55.0,1.55,22.3,101.5,194.04,148.69
2018,10,31,16,30,215.0,41.0,1.4,21.3,67.0,142.76,103.81
2018,10,31,16,45,141.0,26.5,1.25,20.3,40.5,86.62,42.07
2018,10,31,17,0,67.0,12.0,1.1,19.3,14.0,26.99,0.0
2018,10,31,17,15,33.5,6.0,1.1,19.05,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,1,6,15,14.0,2.0,1.05,13.6,1.5,0.0,0.0
2018,11,1,6,30,28.0,4.0,1.1,14.0,3.0,0.0,0.0
2018,11,1,6,45,34.0,16.0,1.1,14.4,17.0,22.52,0.0
2018,11,1,7,0,40.0,28.0,1.1,14.8,31.0,46.42,24.9
2018,11,1,7,15,85.5,45.0,1.25,15.55,57.5,85.16,62.91
2018,11,1,7,30,131.0,62.0,1.4,16.3,84.0,135.98,106.78
2018,11,1,7,45,154.5,80.5,1.5,17.05,114.5,175.86,141.33
2018,11,1,8,0,178.0,99.0,1.6,17.8,145.0,218.2,177.2
2018,11,1,8,15,201.0,114.5,1.55,18.5,175.5,258.89,210.75
2018,11,1,8,30,224.0,130.0,1.5,19.2,206.0,301.73,245.04
2018,11,1,8,45,320.5,135.5,1.5,19.95,259.5,386.23,312.23
2018,11,1,9,0,417.0,141.0,1.5,20.7,313.0,495.95,395.72
2018,11,1,9,15,434.0,151.5,1.6,21.45,345.0,540.29,427.2
2018,11,1,9,30,451.0,162.0,1.7,22.2,377.0,584.6,458.42
2018,11,1,9,45,469.0,169.5,1.85,23.0,406.0,626.07,487.23
2018,11,1,10,0,487.0,177.0,2.0,23.8,435.0,667.03,515.19
2018,11,1,10,15,558.0,164.0,2.1,24.35,472.5,732.47,561.4
2018,11,1,10,30,629.0,151.0,2.2,24.9,510.0,809.2,612.88
2018,11,1,10,45,711.0,130.0,2.3,25.45,547.0,878.39,658.03
2018,11,1,11,0,793.0,109.0,2.4,26.0,584.0,939.72,697.21
2018,11,1,11,15,851.5,92.0,2.5,26.35,609.0,987.33,727.48
2018,11,1,11,30,910.0,75.0,2.6,26.7,634.0,1020.1,748.03
2018,11,1,11,45,911.5,75.0,2.65,27.1,636.0,1025.07,750.09
2018,11,1,12,0,913.0,75.0,2.7,27.5,638.0,1026.24,750.11
2018,11,1,12,15,872.0,87.5,2.7,27.7,621.0,996.58,730.42
2018,11,1,12,30,831.0,100.0,2.7,27.9,604.0,975.19,716.5
2018,11,1,12,45,850.5,92.5,2.7,28.1,598.0,974.09,715.92
2018,11,1,13,0,870.0,85.0,2.7,28.3,592.0,957.91,705.41
2018,11,1,13,15,870.0,81.5,2.65,28.4,573.0,935.32,690.77
2018,11,1,13,30,870.0,78.0,2.6,28.5,554.0,909.32,673.97
2018,11,1,13,45,853.0,78.0,2.6,28.6,524.5,869.21,648.13
2018,11,1,14,0,836.0,78.0,2.6,28.7,495.0,835.71,626.68
2018,11,1,14,15,766.5,82.5,2.5,28.6,444.5,753.18,570.89
2018,11,1,14,30,697.0,87.0,2.4,28.5,394.0,676.74,518.54
2018,11,1,14,45,729.0,74.0,2.35,28.4,368.5,650.51,501.37
2018,11,1,15,0,761.0,61.0,2.3,28.3,343.0,622.95,482.57
2018,11,1,15,15,724.5,58.0,2.3,28.3,299.5,557.93,434.26
2018,11,1,15,30,688.0,55.0,2.3,28.3,256.0,494.53,385.3
2018,11,1,15,45,616.0,51.0,1.7,27.0,208.0,412.67,320.78
2018,11,1,16,0,544.0,47.0,1.1,25.7,160.0,340.16,261.38
2018,11,1,16,15,463.0,41.0,1.15,24.8,119.5,265.89,200.3
2018,11,1,16,30,382.0,35.0,1.2,23.9,79.0,200.17,143.1
2018,11,1,16,45,242.5,24.0,1.2,23.0,47.0,115.66,49.6
2018,11,1,17,0,103.0,13.0,1.2,22.1,15.0,36.89,0.0
2018,11,1,17,15,51.5,6.5,1.2,21.75,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.85,19.35,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.85,19.05,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,2,6,15,9.5,1.0,0.65,16.75,1.0,0.0,0.0
2018,11,2,6,30,19.0,2.0,0.6,16.8,2.0,0.0,0.0
2018,11,2,6,45,76.5,14.5,0.6,16.9,19.5,32.37,0.0
2018,11,2,7,0,134.0,27.0,0.6,17.0,37.0,87.8,47.17
2018,11,2,7,15,284.0,38.0,0.6,17.5,79.5,168.18,125.12
2018,11,2,7,30,434.0,49.0,0.6,18.0,122.0,267.0,207.61
2018,11,2,7,45,553.5,50.5,0.6,18.5,173.0,355.01,280.34
2018,11,2,8,0,673.0,52.0,0.6,19.0,224.0,451.78,357.65
2018,11,2,8,15,714.0,56.0,0.6,19.65,269.0,518.25,408.96
2018,11,2,8,30,755.0,60.0,0.6,20.3,314.0,587.1,459.87
2018,11,2,8,45,771.0,65.0,0.6,20.95,353.0,641.5,497.48
2018,11,2,9,0,787.0,70.0,0.6,21.6,392.0,695.15,532.24
2018,11,2,9,15,785.0,78.0,0.7,22.35,424.0,737.12,559.2
2018,11,2,9,30,783.0,86.0,0.8,23.1,456.0,776.27,583.91
2018,11,2,9,45,830.0,80.5,0.95,23.85,495.5,838.71,624.51
2018,11,2,10,0,877.0,75.0,1.1,24.6,535.0,891.42,657.69
2018,11,2,10,15,886.0,76.0,1.25,25.2,559.0,925.5,678.86
2018,11,2,10,30,895.0,77.0,1.4,25.8,583.0,956.66,698.24
2018,11,2,10,45,900.0,78.5,1.55,26.4,600.5,981.46,713.48
2018,11,2,11,0,905.0,80.0,1.7,27.0,618.0,1002.83,726.59
2018,11,2,11,15,902.0,82.5,1.8,27.2,625.5,1013.93,733.7
2018,11,2,11,30,899.0,85.0,1.9,27.4,633.0,1021.22,738.63
2018,11,2,11,45,877.5,91.5,2.05,27.6,627.5,1010.99,733.19
2018,11,2,12,0,856.0,98.0,2.2,27.8,622.0,1008.97,733.2
2018,11,2,12,15,766.0,124.0,2.3,27.75,589.5,952.52,698.06
2018,11,2,12,30,676.0,150.0,2.4,27.7,557.0,886.87,656.65
2018,11,2,12,45,783.5,116.0,2.5,27.7,577.5,935.93,691.19
2018,11,2,13,0,891.0,82.0,2.6,27.7,598.0,974.09,717.44
2018,11,2,13,15,868.0,84.0,2.6,27.45,571.0,936.2,693.6
2018,11,2,13,30,845.0,86.0,2.6,27.2,544.0,905.91,675.37
2018,11,2,13,45,841.5,82.0,2.6,27.0,518.5,873.02,655.06
2018,11,2,14,0,838.0,78.0,2.6,26.8,493.0,837.2,632.59
2018,11,2,14,15,826.5,75.0,2.55,26.45,460.0,793.27,604.27
2018,11,2,14,30,815.0,72.0,2.5,26.1,427.0,747.36,574.15
2018,11,2,14,45,791.5,69.0,2.4,25.75,387.0,690.81,535.56
2018,11,2,15,0,768.0,66.0,2.3,25.4,347.0,633.86,495.87
2018,11,2,15,15,732.0,62.5,2.3,25.4,303.5,568.13,446.63
2018,11,2,15,30,696.0,59.0,2.3,25.4,260.0,503.9,396.56
2018,11,2,15,45,645.5,53.5,1.85,24.45,214.5,431.49,338.47
2018,11,2,16,0,595.0,48.0,1.4,23.5,169.0,366.5,284.01
2018,11,2,16,15,440.0,42.5,1.35,22.45,119.0,257.93,196.08
2018,11,2,16,30,285.0,37.0,1.3,21.4,69.0,166.08,119.3
2018,11,2,16,45,193.0,24.5,1.2,20.35,41.5,99.54,35.5
2018,11,2,17,0,101.0,12.0,1.1,19.3,14.0,35.61,0.0
2018,11,2,17,15,50.5,6.0,1.1,18.85,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,3,6,15,15.0,1.5,1.25,13.1,1.0,0.0,0.0
2018,11,3,6,30,30.0,3.0,1.2,13.5,2.0,0.0,0.0
2018,11,3,6,45,67.0,14.5,1.15,13.85,17.5,29.93,0.0
2018,11,3,7,0,104.0,26.0,1.1,14.2,33.0,69.88,33.73
2018,11,3,7,15,188.5,40.5,1.3,15.25,66.5,135.52,101.41
2018,11,3,7,30,273.0,55.0,1.5,16.3,100.0,200.47,158.0
2018,11,3,7,45,453.5,56.0,1.7,17.3,158.0,311.58,250.64
2018,11,3,8,0,634.0,57.0,1.9,18.3,216.0,439.21,354.49
2018,11,3,8,15,715.5,56.0,2.05,18.95,268.0,519.24,418.99
2018,11,3,8,30,797.0,55.0,2.2,19.6,320.0,608.59,488.54
2018,11,3,8,45,822.5,57.0,2.3,20.2,361.5,661.62,527.08
2018,11,3,9,0,848.0,59.0,2.4,20.8,403.0,720.1,567.87
2018,11,3,9,15,866.0,61.5,2.5,21.45,440.5,772.93,603.45
2018,11,3,9,30,884.0,64.0,2.6,22.1,478.0,824.41,637.37
2018,11,3,9,45,896.5,65.5,2.7,22.7,509.0,868.17,665.44
2018,11,3,10,0,909.0,67.0,2.8,23.3,540.0,909.58,691.57
2018,11,3,10,15,917.5,68.5,2.85,23.85,565.0,944.68,712.9
2018,11,3,10,30,926.0,70.0,2.9,24.4,590.0,976.73,732.04
2018,11,3,10,45,931.0,71.0,3.0,24.95,607.0,1001.5,746.69
2018,11,3,11,0,936.0,72.0,3.1,25.5,624.0,1022.73,759.08
2018,11,3,11,15,932.0,74.5,3.15,25.9,631.5,1033.24,764.53
2018,11,3,11,30,928.0,77.0,3.2,26.3,639.0,1039.81,767.64
2018,11,3,11,45,923.5,79.0,3.3,26.75,639.5,1041.33,767.89
2018,11,3,12,0,919.0,81.0,3.4,27.2,640.0,1038.97,765.79
2018,11,3,12,15,926.0,78.0,3.4,27.45,636.5,1038.01,764.61
2018,11,3,12,30,933.0,75.0,3.4,27.7,633.0,1033.08,761.0
2018,11,3,12,45,925.0,76.0,3.4,27.95,618.5,1014.54,748.64
2018,11,3,13,0,917.0,77.0,3.4,28.2,604.0,992.48,734.19
2018,11,3,13,15,783.0,107.5,3.35,28.25,545.5,894.4,668.94
2018,11,3,13,30,649.0,138.0,3.3,28.3,487.0,792.89,600.39
2018,11,3,13,45,454.0,171.5,3.25,28.35,409.5,628.65,483.23
2018,11,3,14,0,259.0,205.0,3.2,28.4,332.0,466.0,361.04
2018,11,3,14,15,228.5,193.0,3.1,28.25,299.0,417.41,325.31
2018,11,3,14,30,198.0,181.0,3.0,28.1,266.0,354.57,277.91
2018,11,3,14,45,311.5,147.0,2.9,27.9,266.5,405.7,319.83
2018,11,3,15,0,425.0,113.0,2.8,27.7,267.0,446.22,352.1
2018,11,3,15,15,329.5,108.5,2.8,27.7,219.0,357.66,282.5
2018,11,3,15,30,234.0,104.0,2.8,27.7,171.0,265.28,209.13
2018,11,3,15,45,184.5,88.5,2.15,26.15,135.5,208.58,163.7
2018,11,3,16,0,135.0,73.0,1.5,24.6,100.0,157.14,121.52
2018,11,3,16,15,106.0,56.0,1.45,23.35,73.5,110.13,82.45
2018,11,3,16,30,77.0,39.0,1.4,22.1,47.0,75.48,52.12
2018,11,3,16,45,47.5,23.0,1.35,20.85,27.0,41.75,8.15
2018,11,3,17,0,18.0,7.0,1.3,19.6,7.0,10.51,0.0
2018,11,3,17,15,9.0,3.5,1.3,19.15,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,4,6,15,12.0,1.5,0.95,12.5,1.0,0.0,0.0
2018,11,4,6,30,24.0,3.0,0.9,12.6,2.0,0.0,0.0
2018,11,4,6,45,116.5,13.5,0.9,12.7,20.0,42.12,0.0
2018,11,4,7,0,209.0,24.0,0.9,12.8,38.0,108.4,48.33
2018,11,4,7,15,339.5,36.0,1.0,13.4,80.5,190.09,142.6
2018,11,4,7,30,470.0,48.0,1.1,14.0,123.0,282.21,222.84
2018,11,4,7,45,458.0,59.0,1.25,14.6,152.0,317.05,256.1
2018,11,4,8,0,446.0,70.0,1.4,15.2,181.0,349.79,285.85
2018,11,4,8,15,403.5,91.0,1.35,15.85,206.0,368.05,301.46
2018,11,4,8,30,361.0,112.0,1.3,16.5,231.0,385.7,315.04
2018,11,4,8,45,387.0,124.0,1.25,17.15,266.5,436.14,354.04
2018,11,4,9,0,413.0,136.0,1.2,17.8,302.0,487.98,392.53
2018,11,4,9,15,416.5,150.0,1.2,18.6,330.5,525.34,418.64
2018,11,4,9,30,420.0,164.0,1.2,19.4,359.0,561.63,443.33
2018,11,4,9,45,334.5,188.0,1.25,20.25,350.0,512.69,403.76
2018,11,4,10,0,249.0,212.0,1.3,21.1,341.0,475.51,372.82
2018,11,4,10,15,406.5,189.0,1.35,21.6,410.5,621.48,482.24
2018,11,4,10,30,564.0,166.0,1.4,22.1,480.0,754.9,576.56
2018,11,4,10,45,725.0,129.0,1.5,22.55,545.5,890.13,666.35
2018,11,4,11,0,886.0,92.0,1.6,23.0,611.0,1009.58,742.53
2018,11,4,11,15,913.0,86.5,1.75,23.25,628.5,1028.99,754.49
2018,11,4,11,30,940.0,81.0,1.9,23.5,646.0,1056.44,772.92
2018,11,4,11,45,929.5,83.0,2.0,23.7,643.0,1051.94,770.34
2018,11,4,12,0,919.0,85.0,2.1,23.9,640.0,1043.52,765.71
2018,11,4,12,15,855.5,99.0,2.2,23.95,611.5,1004.85,741.99
2018,11,4,12,30,792.0,113.0,2.3,24.0,583.0,950.74,708.05
2018,11,4,12,45,770.0,116.0,2.35,24.05,564.0,921.95,690.22
2018,11,4,13,0,748.0,119.0,2.4,24.1,545.0,897.55,675.04
2018,11,4,13,15,791.5,104.0,2.45,23.95,540.0,898.07,677.26
2018,11,4,13,30,835.0,89.0,2.5,23.8,535.0,899.83,680.23
2018,11,4,13,45,856.5,82.0,2.55,23.7,518.5,885.86,672.45
2018,11,4,14,0,878.0,75.0,2.6,23.6,502.0,858.62,655.68
2018,11,4,14,15,859.0,73.0,2.6,23.3,466.0,817.16,629.04
2018,11,4,14,30,840.0,71.0,2.6,23.0,430.0,765.46,594.77
2018,11,4,14,45,810.5,68.5,2.65,22.65,388.0,704.15,553.19
2018,11,4,15,0,781.0,66.0,2.7,22.3,346.0,642.86,510.44
2018,11,4,15,15,706.0,66.0,2.7,22.3,294.5,555.29,443.59
2018,11,4,15,30,631.0,66.0,2.7,22.3,243.0,476.91,381.39
2018,11,4,15,45,545.0,60.5,2.55,21.15,194.0,388.67,310.88
2018,11,4,16,0,459.0,55.0,2.4,20.0,145.0,308.36,244.38
2018,11,4,16,15,395.5,45.5,2.15,19.0,108.0,242.26,187.16
2018,11,4,16,30,332.0,36.0,1.9,18.0,71.0,182.9,131.64
2018,11,4,16,45,200.0,22.5,1.65,17.05,40.5,98.92,15.03
2018,11,4,17,0,68.0,9.0,1.4,16.1,10.0,24.86,0.0
2018,11,4,17,15,34.0,4.5,1.45,15.65,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,5,6,15,11.5,1.5,1.35,11.85,1.0,0.0,0.0
2018,11,5,6,30,23.0,3.0,1.4,12.3,2.0,0.0,0.0
2018,11,5,6,45,78.5,13.0,1.4,12.7,17.0,31.75,0.0
2018,11,5,7,0,134.0,23.0,1.4,13.1,32.0,81.47,29.08
2018,11,5,7,15,277.0,34.0,1.6,13.8,71.5,164.48,122.67
2018,11,5,7,30,420.0,45.0,1.8,14.5,111.0,257.33,203.64
2018,11,5,7,45,549.0,45.5,1.95,15.2,161.5,347.54,281.05
2018,11,5,8,0,678.0,46.0,2.1,15.9,212.0,447.89,364.94
2018,11,5,8,15,720.0,49.5,2.2,16.6,256.0,514.21,419.43
2018,11,5,8,30,762.0,53.0,2.3,17.3,300.0,583.04,473.84
2018,11,5,8,45,791.0,54.5,2.4,17.95,341.0,642.21,517.92
2018,11,5,9,0,820.0,56.0,2.5,18.6,382.0,694.86,555.02
2018,11,5,9,15,836.0,59.5,2.65,19.25,418.5,746.14,590.55
2018,11,5,9,30,852.0,63.0,2.8,19.9,455.0,796.0,624.37
2018,11,5,9,45,862.0,66.0,2.9,20.55,485.5,838.32,651.96
2018,11,5,10,0,872.0,69.0,3.0,21.2,516.0,878.25,677.54
2018,11,5,10,15,881.5,70.0,3.05,21.7,540.0,912.51,698.98
2018,11,5,10,30,891.0,71.0,3.1,22.2,564.0,943.93,718.33
2018,11,5,10,45,898.0,72.5,3.15,22.65,582.0,970.51,734.47
2018,11,5,11,0,905.0,74.0,3.2,23.1,600.0,993.77,748.39
2018,11,5,11,15,908.5,74.0,3.2,23.4,609.5,1008.14,756.45
2018,11,5,11,30,912.0,74.0,3.2,23.7,619.0,1018.85,762.26
2018,11,5,11,45,913.0,74.5,3.25,24.0,621.0,1023.95,764.92
2018,11,5,12,0,914.0,75.0,3.3,24.3,623.0,1025.26,765.28
2018,11,5,12,15,912.5,74.5,3.3,24.45,617.0,1018.98,760.83
2018,11,5,12,30,911.0,74.0,3.3,24.6,611.0,1008.94,754.11
2018,11,5,12,45,907.0,73.5,3.3,24.75,597.5,992.75,743.46
2018,11,5,13,0,903.0,73.0,3.3,24.9,584.0,973.01,730.6
2018,11,5,13,15,895.5,72.0,3.25,24.9,563.0,945.89,712.91
2018,11,5,13,30,888.0,71.0,3.2,24.9,542.0,915.64,693.17
2018,11,5,13,45,877.0,69.5,3.2,24.85,514.0,878.67,669.22
2018,11,5,14,0,866.0,68.0,3.2,24.8,486.0,839.18,643.35
2018,11,5,14,15,849.5,66.5,3.15,24.65,452.0,792.87,612.33
2018,11,5,14,30,833.0,65.0,3.1,24.5,418.0,752.32,585.04
2018,11,5,14,45,809.0,62.5,3.05,24.3,378.5,695.56,545.55
2018,11,5,15,0,785.0,60.0,3.0,24.1,339.0,638.4,504.95
2018,11,5,15,15,749.0,56.5,3.0,24.1,295.0,572.19,454.68
2018,11,5,15,30,713.0,53.0,3.0,24.1,251.0,507.49,403.27
2018,11,5,15,45,658.5,49.0,2.45,23.05,206.0,434.03,343.48
2018,11,5,16,0,604.0,45.0,1.9,22.0,161.0,364.71,284.84
2018,11,5,16,15,511.5,38.0,1.75,20.75,117.5,284.68,217.08
2018,11,5,16,30,419.0,31.0,1.6,19.5,74.0,211.15,149.32
2018,11,5,16,45,258.0,20.5,1.5,18.25,42.5,114.8,1.37
2018,11,5,17,0,97.0,10.0,1.4,17.0,11.0,33.11,0.0
2018,11,5,17,15,48.5,5.0,1.4,16.55,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,6,6,45,99.0,11.5,1.15,10.95,17.5,35.92,0.0
2018,11,6,7,0,198.0,23.0,1.1,11.1,35.0,102.31,27.8
2018,11,6,7,15,366.5,32.0,1.25,12.05,79.0,196.94,146.67
2018,11,6,7,30,535.0,41.0,1.4,13.0,123.0,303.96,240.26
2018,11,6,7,45,617.5,46.0,1.55,13.95,171.0,378.82,305.77
2018,11,6,8,0,700.0,51.0,1.7,14.9,219.0,465.69,378.55
2018,11,6,8,15,743.0,54.5,1.8,15.5,264.5,534.05,434.65
2018,11,6,8,30,786.0,58.0,1.9,16.1,310.0,604.82,490.44
2018,11,6,8,45,815.0,60.5,2.05,16.7,352.5,666.54,536.65
2018,11,6,9,0,844.0,63.0,2.2,17.3,395.0,728.51,580.72
2018,11,6,9,15,862.5,65.5,2.25,17.85,432.5,774.57,611.64
2018,11,6,9,30,881.0,68.0,2.3,18.4,470.0,826.15,645.95
2018,11,6,9,45,893.0,70.5,2.3,18.95,501.5,870.49,674.05
2018,11,6,10,0,905.0,73.0,2.3,19.5,533.0,912.48,700.07
2018,11,6,10,15,913.5,74.0,2.35,20.05,557.0,946.71,720.93
2018,11,6,10,30,922.0,75.0,2.4,20.6,581.0,977.92,739.65
2018,11,6,10,45,928.0,75.5,2.4,21.15,598.0,1002.85,753.6
2018,11,6,11,0,934.0,76.0,2.4,21.7,615.0,1024.3,765.27
2018,11,6,11,15,936.5,76.5,2.4,22.15,624.5,1038.66,772.63
2018,11,6,11,30,939.0,77.0,2.4,22.6,634.0,1049.23,777.71
2018,11,6,11,45,939.5,77.0,2.45,23.1,635.5,1053.29,779.14
2018,11,6,12,0,940.0,77.0,2.5,23.6,637.0,1053.46,778.28
2018,11,6,12,15,936.5,77.5,2.5,23.85,630.5,1046.35,773.09
2018,11,6,12,30,933.0,78.0,2.5,24.1,624.0,1035.42,765.66
2018,11,6,12,45,925.5,78.0,2.55,24.35,609.0,1016.19,753.5
2018,11,6,13,0,918.0,78.0,2.6,24.6,594.0,993.44,739.18
2018,11,6,13,15,909.5,77.0,2.6,24.7,572.0,965.11,721.16
2018,11,6,13,30,901.0,76.0,2.6,24.8,550.0,933.64,701.06
2018,11,6,13,45,888.0,74.5,2.6,24.9,521.0,894.59,675.74
2018,11,6,14,0,875.0,73.0,2.6,25.0,492.0,853.08,648.59
2018,11,6,14,15,857.5,71.0,2.55,24.9,457.0,813.08,622.32
2018,11,6,14,30,840.0,69.0,2.5,24.8,422.0,762.77,588.42
2018,11,6,14,45,815.0,66.0,2.4,24.7,381.5,704.34,547.83
2018,11,6,15,0,790.0,63.0,2.3,24.6,341.0,645.56,506.16
2018,11,6,15,15,752.5,59.5,2.3,24.6,296.5,578.11,455.58
2018,11,6,15,30,715.0,56.0,2.3,24.6,252.0,512.23,403.92
2018,11,6,15,45,658.5,51.0,1.7,23.05,206.0,436.35,343.02
2018,11,6,16,0,602.0,46.0,1.1,21.5,160.0,368.81,286.11
2018,11,6,16,15,507.0,39.0,1.2,20.55,116.5,284.21,215.65
2018,11,6,16,30,412.0,32.0,1.3,19.6,73.0,209.74,146.49
2018,11,6,16,45,252.5,21.0,1.35,18.65,42.0,112.81,0.0
2018,11,6,17,0,93.0,10.0,1.4,17.7,11.0,32.18,0.0
2018,11,6,17,15,46.5,5.0,1.4,17.3,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.35,15.1,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,7,6,45,63.0,10.5,0.45,14.7,14.0,25.59,0.0
2018,11,7,7,0,126.0,21.0,0.5,14.7,28.0,75.52,9.21
2018,11,7,7,15,253.5,33.5,0.55,15.05,65.5,153.48,111.63
2018,11,7,7,30,381.0,46.0,0.6,15.4,103.0,241.2,188.29
2018,11,7,7,45,533.0,47.0,0.65,15.8,156.5,341.67,272.25
2018,11,7,8,0,685.0,48.0,0.7,16.2,210.0,453.99,363.3
2018,11,7,8,15,727.5,52.0,0.85,16.75,255.0,521.62,417.85
