Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,15,45,565.0,42.5,0.85,16.15,143.0,396.85,315.58
2018,12,7,16,0,495.0,37.0,0.8,15.0,103.0,324.34,253.35
2018,12,7,16,15,371.0,29.0,0.85,14.65,68.0,231.01,163.8
2018,12,7,16,30,247.0,21.0,0.9,14.3,33.0,136.88,0.0
2018,12,7,16,45,123.5,10.5,0.95,13.95,16.5,52.03,0.0
2018,12,7,17,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,8,7,15,66.5,9.5,1.2,7.6,13.0,31.6,0.0
2018,12,8,7,30,133.0,19.0,1.2,8.3,26.0,90.19,0.0
2018,12,8,7,45,291.5,28.5,1.25,9.0,62.5,195.63,145.09
2018,12,8,8,0,450.0,38.0,1.3,9.7,99.0,304.55,246.02
2018,12,8,8,15,518.0,45.0,1.35,10.25,138.5,375.69,309.27
2018,12,8,8,30,586.0,52.0,1.4,10.8,178.0,452.73,374.87
2018,12,8,8,45,599.0,61.0,1.45,11.3,211.5,500.98,415.26
2018,12,8,9,0,612.0,70.0,1.5,11.8,245.0,548.93,453.82
2018,12,8,9,15,703.5,65.5,1.5,12.5,292.0,633.5,517.43
2018,12,8,9,30,795.0,61.0,1.5,13.2,339.0,728.26,585.4
2018,12,8,9,45,815.5,63.5,1.55,13.85,370.5,777.09,618.27
2018,12,8,10,0,836.0,66.0,1.6,14.5,402.0,824.55,649.88
2018,12,8,10,15,850.0,67.0,1.6,14.95,427.0,862.59,674.17
2018,12,8,10,30,864.0,68.0,1.6,15.4,452.0,888.61,689.84
2018,12,8,10,45,872.5,69.5,1.6,15.85,470.5,916.88,707.04
2018,12,8,11,0,881.0,71.0,1.6,16.3,489.0,942.2,722.09
2018,12,8,11,15,885.5,72.0,1.55,16.45,500.5,959.9,732.06
2018,12,8,11,30,890.0,73.0,1.5,16.6,512.0,974.26,739.91
2018,12,8,11,45,891.0,73.0,1.45,16.8,515.5,980.42,742.25
2018,12,8,12,0,892.0,73.0,1.4,17.0,519.0,983.07,742.49
2018,12,8,12,15,820.0,88.5,1.4,17.05,496.0,941.99,715.0
2018,12,8,12,30,748.0,104.0,1.4,17.1,473.0,892.78,682.38
2018,12,8,12,45,806.0,89.5,1.35,17.1,479.0,916.11,698.5
2018,12,8,13,0,864.0,75.0,1.3,17.1,485.0,941.06,714.76
2018,12,8,13,15,854.5,74.0,1.25,17.1,466.5,915.24,696.96
2018,12,8,13,30,845.0,73.0,1.2,17.1,448.0,886.51,677.87
2018,12,8,13,45,830.0,71.5,1.15,17.05,422.5,849.53,653.21
2018,12,8,14,0,815.0,70.0,1.1,17.0,397.0,810.33,626.87
2018,12,8,14,15,793.5,68.0,1.0,16.8,365.5,763.16,594.27
2018,12,8,14,30,772.0,66.0,0.9,16.6,334.0,714.72,560.31
2018,12,8,14,45,740.5,62.5,0.8,16.45,297.5,656.02,518.13
2018,12,8,15,0,709.0,59.0,0.7,16.3,261.0,597.53,475.11
2018,12,8,15,15,660.5,55.5,0.7,16.3,221.5,528.28,422.48
2018,12,8,15,30,612.0,52.0,0.7,16.3,182.0,467.09,373.0
2018,12,8,15,45,488.0,47.0,0.7,15.3,136.5,359.54,286.95
2018,12,8,16,0,364.0,42.0,0.7,14.3,91.0,262.95,206.49
2018,12,8,16,15,247.0,30.5,0.8,13.85,58.0,176.01,125.08
2018,12,8,16,30,130.0,19.0,0.9,13.4,25.0,88.07,0.0
2018,12,8,16,45,65.0,9.5,0.95,12.95,12.5,30.88,0.0
2018,12,8,17,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,9,7,15,8.5,3.5,0.95,9.8,4.0,5.98,0.0
2018,12,9,7,30,17.0,7.0,0.9,10.1,8.0,17.03,0.0
2018,12,9,7,45,9.5,14.0,0.85,10.35,14.5,16.19,6.9
2018,12,9,8,0,2.0,21.0,0.8,10.6,21.0,18.33,9.84
2018,12,9,8,15,1.0,24.0,0.85,10.95,24.0,20.34,11.85
2018,12,9,8,30,0.0,27.0,0.9,11.3,27.0,22.25,13.63
2018,12,9,8,45,35.0,60.0,0.95,11.65,70.0,79.39,63.82
2018,12,9,9,0,70.0,93.0,1.0,12.0,113.0,156.08,129.67
2018,12,9,9,15,120.0,111.5,0.9,12.2,151.0,218.1,182.27
2018,12,9,9,30,170.0,130.0,0.8,12.4,189.0,283.92,236.64
2018,12,9,9,45,166.0,147.5,0.7,12.65,209.5,307.37,254.18
2018,12,9,10,0,162.0,165.0,0.6,12.9,230.0,330.23,271.06
2018,12,9,10,15,221.5,172.5,0.6,13.15,267.0,414.08,337.08
2018,12,9,10,30,281.0,180.0,0.6,13.4,304.0,482.73,389.37
2018,12,9,10,45,185.0,181.5,0.6,13.7,264.5,380.74,308.0
2018,12,9,11,0,89.0,183.0,0.6,14.0,225.0,274.48,222.39
2018,12,9,11,15,69.0,192.5,0.7,14.15,225.5,267.53,216.77
2018,12,9,11,30,49.0,202.0,0.8,14.3,226.0,260.18,210.1
2018,12,9,11,45,67.5,208.5,0.9,14.45,242.0,286.49,231.74
2018,12,9,12,0,86.0,215.0,1.0,14.6,258.0,313.06,253.27
2018,12,9,12,15,128.5,216.0,1.05,14.65,279.5,376.59,304.17
2018,12,9,12,30,171.0,217.0,1.1,14.7,301.0,418.83,337.9
2018,12,9,12,45,125.5,207.5,1.15,14.75,268.5,361.46,292.11
2018,12,9,13,0,80.0,198.0,1.2,14.8,236.0,285.26,231.41
2018,12,9,13,15,162.5,187.0,1.25,14.65,260.0,366.98,299.65
2018,12,9,13,30,245.0,176.0,1.3,14.5,284.0,444.87,362.56
2018,12,9,13,45,358.5,151.5,1.3,14.4,300.0,507.98,414.06
2018,12,9,14,0,472.0,127.0,1.3,14.3,316.0,584.38,474.05
2018,12,9,14,15,419.0,124.0,1.3,14.1,282.0,521.31,425.16
2018,12,9,14,30,366.0,121.0,1.3,13.9,248.0,460.4,378.1
2018,12,9,14,45,269.0,116.5,1.3,13.65,204.5,351.49,291.33
2018,12,9,15,0,172.0,112.0,1.3,13.4,161.0,254.0,211.11
2018,12,9,15,15,152.0,96.5,1.3,13.4,135.0,215.89,179.12
2018,12,9,15,30,132.0,81.0,1.3,13.4,109.0,179.44,147.59
2018,12,9,15,45,109.0,65.0,1.25,12.8,84.5,142.36,115.19
2018,12,9,16,0,86.0,49.0,1.2,12.2,60.0,107.41,83.96
2018,12,9,16,15,62.5,33.5,1.15,12.0,40.0,75.15,51.67
2018,12,9,16,30,39.0,18.0,1.1,11.8,20.0,38.23,0.0
2018,12,9,16,45,19.5,9.0,1.05,11.6,10.0,14.55,0.0
2018,12,9,17,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,7,15,7.0,6.0,1.45,8.3,6.5,7.57,0.0
2018,12,10,7,30,14.0,12.0,1.6,8.5,13.0,19.13,0.0
2018,12,10,7,45,15.0,27.5,1.7,8.75,29.0,35.38,21.44
2018,12,10,8,0,16.0,43.0,1.8,9.0,45.0,53.54,39.62
2018,12,10,8,15,35.5,59.5,1.9,9.25,66.5,83.05,66.04
2018,12,10,8,30,55.0,76.0,2.0,9.5,88.0,114.24,93.86
2018,12,10,8,45,52.0,90.0,2.05,9.8,103.0,128.84,106.81
2018,12,10,9,0,49.0,104.0,2.1,10.1,118.0,143.29,119.29
2018,12,10,9,15,36.5,112.5,2.2,10.45,123.5,143.26,118.88
2018,12,10,9,30,24.0,121.0,2.3,10.8,129.0,142.59,117.75
2018,12,10,9,45,35.0,140.0,2.35,11.1,153.0,174.01,144.38
2018,12,10,10,0,46.0,159.0,2.4,11.4,177.0,206.42,171.44
2018,12,10,10,15,59.5,172.0,2.5,11.8,197.0,234.04,194.3
2018,12,10,10,30,73.0,185.0,2.6,12.2,217.0,262.53,217.64
2018,12,10,10,45,100.5,193.5,2.65,12.6,239.5,298.82,247.63
2018,12,10,11,0,128.0,202.0,2.7,13.0,262.0,355.86,293.71
2018,12,10,11,15,78.5,195.0,2.65,13.35,232.0,280.06,230.28
2018,12,10,11,30,29.0,188.0,2.6,13.7,202.0,223.12,181.77
2018,12,10,11,45,22.5,180.5,2.6,14.05,191.5,189.46,153.87
2018,12,10,12,0,16.0,173.0,2.6,14.4,181.0,174.76,141.38
2018,12,10,12,15,14.0,167.0,2.6,14.6,174.0,166.32,134.3
2018,12,10,12,30,12.0,161.0,2.6,14.8,167.0,158.08,127.38
2018,12,10,12,45,28.5,170.5,2.55,15.0,184.0,201.21,163.49
2018,12,10,13,0,45.0,180.0,2.5,15.2,201.0,229.15,186.77
2018,12,10,13,15,63.5,184.0,2.5,15.2,212.5,252.03,206.13
2018,12,10,13,30,82.0,188.0,2.5,15.2,224.0,274.68,225.22
2018,12,10,13,45,325.5,144.0,2.5,15.25,275.5,469.41,387.89
2018,12,10,14,0,569.0,100.0,2.5,15.3,327.0,643.57,524.52
2018,12,10,14,15,676.0,79.5,2.5,15.2,329.0,687.06,556.93
2018,12,10,14,30,783.0,59.0,2.5,15.1,331.0,715.98,579.06
2018,12,10,14,45,757.0,56.0,2.45,14.95,296.0,661.9,538.5
2018,12,10,15,0,731.0,53.0,2.4,14.8,261.0,607.58,497.36
2018,12,10,15,15,687.5,49.5,2.4,14.8,222.0,541.11,444.76
2018,12,10,15,30,644.0,46.0,2.4,14.8,183.0,476.61,390.6
2018,12,10,15,45,578.0,41.0,1.85,13.55,143.5,400.02,325.05
2018,12,10,16,0,512.0,36.0,1.3,12.3,104.0,334.46,265.49
2018,12,10,16,15,389.0,28.0,1.3,11.75,68.5,240.44,173.57
2018,12,10,16,30,266.0,20.0,1.3,11.2,33.0,145.74,0.0
2018,12,10,16,45,133.0,10.0,1.3,10.65,16.5,55.59,0.0
2018,12,10,17,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,11,7,15,138.0,10.0,1.15,5.9,16.0,56.69,0.0
2018,12,11,7,30,276.0,20.0,1.2,6.5,32.0,146.42,0.0
2018,12,11,7,45,396.0,27.5,1.2,7.1,66.5,241.01,171.99
2018,12,11,8,0,516.0,35.0,1.2,7.7,101.0,326.41,263.19
2018,12,11,8,15,586.5,41.0,1.3,8.2,142.0,401.66,331.35
2018,12,11,8,30,657.0,47.0,1.4,8.7,183.0,482.39,400.83
2018,12,11,8,45,385.0,64.0,1.45,9.2,148.0,353.68,298.15
2018,12,11,9,0,113.0,81.0,1.5,9.7,113.0,170.93,143.87
2018,12,11,9,15,64.0,100.5,1.55,10.3,119.0,148.59,124.18
2018,12,11,9,30,15.0,120.0,1.6,10.9,125.0,122.89,100.55
2018,12,11,9,45,29.5,139.0,1.65,11.45,150.0,168.43,139.16
2018,12,11,10,0,44.0,158.0,1.7,12.0,175.0,203.65,168.37
2018,12,11,10,15,63.0,171.5,1.75,12.5,198.0,236.7,195.65
2018,12,11,10,30,82.0,185.0,1.8,13.0,221.0,270.92,223.5
2018,12,11,10,45,238.5,172.5,1.8,13.45,283.5,438.92,361.48
2018,12,11,11,0,395.0,160.0,1.8,13.9,346.0,597.39,484.78
2018,12,11,11,15,625.0,120.0,1.9,14.25,422.0,785.53,624.13
2018,12,11,11,30,855.0,80.0,2.0,14.6,498.0,958.86,744.1
2018,12,11,11,45,876.0,75.5,2.05,14.95,507.0,967.85,747.62
2018,12,11,12,0,897.0,71.0,2.1,15.3,516.0,984.31,758.3
2018,12,11,12,15,895.5,70.5,2.15,15.45,512.0,980.62,755.84
2018,12,11,12,30,894.0,70.0,2.2,15.6,508.0,973.4,751.33
2018,12,11,12,45,889.5,69.0,2.25,15.75,496.5,959.14,742.15
2018,12,11,13,0,885.0,68.0,2.3,15.9,485.0,941.53,730.79
2018,12,11,13,15,875.5,67.0,2.3,15.85,466.5,916.03,714.04
2018,12,11,13,30,866.0,66.0,2.3,15.8,448.0,887.62,695.28
2018,12,11,13,45,852.5,64.5,2.3,15.8,423.0,852.28,671.36
2018,12,11,14,0,839.0,63.0,2.3,15.8,398.0,823.35,651.86
2018,12,11,14,15,818.5,61.0,2.2,15.6,366.5,776.64,618.83
2018,12,11,14,30,798.0,59.0,2.1,15.4,335.0,728.55,584.37
2018,12,11,14,45,768.5,56.0,1.95,15.25,299.0,671.34,541.94
2018,12,11,15,0,739.0,53.0,1.8,15.1,263.0,614.12,498.55
2018,12,11,15,15,695.5,49.0,1.8,15.1,223.5,546.72,446.12
2018,12,11,15,30,652.0,45.0,1.8,15.1,184.0,481.35,391.98
2018,12,11,15,45,580.5,40.5,1.45,13.75,144.0,401.84,325.13
2018,12,11,16,0,509.0,36.0,1.1,12.4,104.0,333.77,264.45
2018,12,11,16,15,381.5,28.0,1.1,12.05,68.5,237.68,171.52
2018,12,11,16,30,254.0,20.0,1.1,11.7,33.0,141.48,0.0
2018,12,11,16,45,127.0,10.0,1.15,11.3,16.5,53.68,0.0
2018,12,11,17,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,12,7,15,30.5,7.5,2.0,11.2,9.0,17.0,0.0
2018,12,12,7,30,61.0,15.0,2.2,11.4,18.0,37.19,0.0
2018,12,12,7,45,103.5,30.5,2.4,11.55,41.0,98.23,65.84
2018,12,12,8,0,146.0,46.0,2.6,11.7,64.0,143.83,113.87
2018,12,12,8,15,175.0,60.5,2.65,11.9,90.5,183.91,150.85
2018,12,12,8,30,204.0,75.0,2.7,12.1,117.0,226.86,189.25
2018,12,12,8,45,234.0,88.5,2.75,12.25,146.0,271.65,228.5
2018,12,12,9,0,264.0,102.0,2.8,12.4,175.0,318.87,268.93
2018,12,12,9,15,444.5,92.0,2.85,12.75,235.0,466.86,392.42
2018,12,12,9,30,625.0,82.0,2.9,13.1,295.0,621.87,515.01
2018,12,12,9,45,494.5,109.0,2.9,13.45,287.5,562.95,466.79
2018,12,12,10,0,364.0,136.0,2.9,13.8,280.0,501.82,415.6
2018,12,12,10,15,351.0,151.0,2.95,14.2,297.0,499.94,413.57
2018,12,12,10,30,338.0,166.0,3.0,14.6,314.0,515.88,424.62
2018,12,12,10,45,436.5,155.0,3.05,14.95,354.5,621.88,507.45
2018,12,12,11,0,535.0,144.0,3.1,15.3,395.0,709.9,573.74
2018,12,12,11,15,681.0,114.5,3.1,15.5,441.5,832.23,662.48
2018,12,12,11,30,827.0,85.0,3.1,15.7,488.0,937.65,736.1
2018,12,12,11,45,871.0,75.5,3.15,15.95,503.0,973.55,759.81
2018,12,12,12,0,915.0,66.0,3.2,16.2,518.0,994.83,773.92
2018,12,12,12,15,910.0,67.5,3.25,16.3,514.5,990.53,770.91
2018,12,12,12,30,905.0,69.0,3.3,16.4,511.0,982.68,765.81
2018,12,12,12,45,896.0,69.0,3.35,16.55,499.0,965.45,754.17
2018,12,12,13,0,887.0,69.0,3.4,16.7,487.0,944.96,740.37
2018,12,12,13,15,872.5,69.5,3.35,16.7,467.5,916.92,720.99
2018,12,12,13,30,858.0,70.0,3.3,16.7,448.0,895.81,706.61
2018,12,12,13,45,846.0,67.5,3.3,16.65,423.0,860.28,682.22
2018,12,12,14,0,834.0,65.0,3.3,16.6,398.0,822.34,655.93
2018,12,12,14,15,770.0,67.0,3.1,16.4,356.0,745.09,599.46
2018,12,12,14,30,706.0,69.0,2.9,16.2,314.0,669.06,543.07
2018,12,12,14,45,616.5,71.0,2.75,16.0,268.5,581.42,476.61
2018,12,12,15,0,527.0,73.0,2.6,15.8,223.0,493.59,407.33
2018,12,12,15,15,508.5,64.5,2.6,15.8,191.5,446.51,368.65
2018,12,12,15,30,490.0,56.0,2.6,15.8,160.0,399.82,328.6
2018,12,12,15,45,496.5,46.0,1.95,14.15,132.0,366.4,298.23
2018,12,12,16,0,503.0,36.0,1.3,12.5,104.0,331.53,263.51
2018,12,12,16,15,378.5,28.5,1.3,12.0,69.0,237.5,172.17
2018,12,12,16,30,254.0,21.0,1.3,11.5,34.0,142.77,0.0
2018,12,12,16,45,127.0,10.5,1.35,10.95,17.0,54.32,0.0
2018,12,12,17,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,13,7,15,72.5,7.5,1.4,7.25,10.5,31.48,0.0
2018,12,13,7,30,145.0,15.0,1.4,8.0,21.0,70.55,0.0
2018,12,13,7,45,291.0,26.0,1.4,8.7,56.0,188.79,128.58
2018,12,13,8,0,437.0,37.0,1.4,9.4,91.0,292.95,234.54
2018,12,13,8,15,548.5,40.5,1.55,10.0,134.5,383.1,314.59
2018,12,13,8,30,660.0,44.0,1.7,10.6,178.0,478.7,396.16
2018,12,13,8,45,705.0,47.0,1.85,11.2,217.5,544.15,451.23
2018,12,13,9,0,750.0,50.0,2.0,11.8,257.0,611.68,504.87
2018,12,13,9,15,778.5,53.0,2.05,12.45,293.5,668.69,547.28
2018,12,13,9,30,807.0,56.0,2.1,13.1,330.0,725.66,588.35
2018,12,13,9,45,826.5,58.5,2.15,13.7,361.5,774.2,622.15
2018,12,13,10,0,846.0,61.0,2.2,14.3,393.0,812.73,647.99
2018,12,13,10,15,860.0,62.0,2.2,14.85,418.5,850.75,672.76
2018,12,13,10,30,874.0,63.0,2.2,15.4,444.0,886.54,695.53
2018,12,13,10,45,883.0,64.0,2.25,15.9,463.0,915.2,713.65
2018,12,13,11,0,892.0,65.0,2.3,16.4,482.0,940.94,729.71
2018,12,13,11,15,897.0,66.0,2.3,16.65,494.0,959.75,741.16
2018,12,13,11,30,902.0,67.0,2.3,16.9,506.0,975.21,750.44
2018,12,13,11,45,903.5,67.0,2.3,17.2,510.0,982.46,754.1
2018,12,13,12,0,905.0,67.0,2.3,17.5,514.0,986.15,755.58
2018,12,13,12,15,901.0,68.0,2.3,17.6,510.5,982.28,752.68
2018,12,13,12,30,897.0,69.0,2.3,17.7,507.0,974.87,747.62
2018,12,13,12,45,887.5,70.0,2.35,17.85,495.5,958.72,737.16
2018,12,13,13,0,878.0,71.0,2.4,18.0,484.0,939.33,724.61
2018,12,13,13,15,868.0,70.0,2.35,18.0,465.5,913.71,707.25
2018,12,13,13,30,858.0,69.0,2.3,18.0,447.0,894.89,694.71
2018,12,13,13,45,842.0,68.5,2.3,18.05,422.0,858.59,670.13
2018,12,13,14,0,826.0,68.0,2.3,18.1,397.0,820.03,643.85
2018,12,13,14,15,803.5,66.0,2.1,17.8,365.5,772.17,609.78
2018,12,13,14,30,781.0,64.0,1.9,17.5,334.0,723.04,574.34
2018,12,13,14,45,747.5,61.0,1.75,17.25,297.5,663.47,530.76
2018,12,13,15,0,714.0,58.0,1.6,17.0,261.0,604.17,486.38
2018,12,13,15,15,668.5,54.0,1.6,17.0,222.0,536.35,433.95
2018,12,13,15,30,623.0,50.0,1.6,17.0,183.0,475.9,384.07
2018,12,13,15,45,549.0,44.5,1.3,15.3,143.0,395.46,317.77
2018,12,13,16,0,475.0,39.0,1.0,13.6,103.0,321.13,253.52
2018,12,13,16,15,347.5,30.5,1.05,13.1,68.0,225.55,163.08
2018,12,13,16,30,220.0,22.0,1.1,12.6,33.0,129.96,0.0
2018,12,13,16,45,110.0,11.0,1.15,12.1,16.5,48.86,0.0
2018,12,13,17,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,14,7,15,0.5,1.5,2.45,12.75,1.5,1.28,0.0
2018,12,14,7,30,1.0,3.0,2.6,13.0,3.0,2.96,0.0
2018,12,14,7,45,0.5,5.0,2.8,13.3,5.0,4.32,0.0
2018,12,14,8,0,0.0,7.0,3.0,13.6,7.0,5.74,0.0
2018,12,14,8,15,0.0,8.5,3.2,13.85,8.5,6.98,0.24
2018,12,14,8,30,0.0,10.0,3.4,14.1,10.0,8.21,1.36
2018,12,14,8,45,0.0,17.5,3.55,14.35,17.5,14.4,6.71
2018,12,14,9,0,0.0,25.0,3.7,14.6,25.0,20.6,12.05
2018,12,14,9,15,0.5,54.5,3.8,14.7,54.5,45.48,33.39
2018,12,14,9,30,1.0,84.0,3.9,14.8,84.0,73.17,56.94
2018,12,14,9,45,0.5,59.0,4.0,14.95,59.0,49.26,36.51
2018,12,14,10,0,0.0,34.0,4.1,15.1,34.0,28.07,18.37
2018,12,14,10,15,0.0,32.5,4.1,15.2,32.5,26.84,17.28
2018,12,14,10,30,0.0,31.0,4.1,15.3,31.0,25.6,16.19
2018,12,14,10,45,1.5,67.5,4.15,15.4,68.0,57.35,43.14
2018,12,14,11,0,3.0,104.0,4.2,15.5,105.0,91.73,72.03
2018,12,14,11,15,1.5,111.0,4.2,15.6,111.5,96.94,76.2
2018,12,14,11,30,0.0,118.0,4.2,15.7,118.0,102.22,80.45
2018,12,14,11,45,17.5,125.0,4.25,15.8,133.5,126.14,101.15
2018,12,14,12,0,35.0,132.0,4.3,15.9,149.0,162.41,131.93
2018,12,14,12,15,108.5,152.5,4.25,15.95,205.5,276.76,228.39
2018,12,14,12,30,182.0,173.0,4.2,16.0,262.0,373.33,308.18
2018,12,14,12,45,258.0,179.0,4.2,16.05,302.0,473.79,389.37
2018,12,14,13,0,334.0,185.0,4.2,16.1,342.0,550.5,450.75
2018,12,14,13,15,366.0,171.5,4.1,16.1,337.5,557.55,457.0
2018,12,14,13,30,398.0,158.0,4.0,16.1,333.0,582.82,477.19
2018,12,14,13,45,346.5,147.5,3.9,16.1,294.0,493.67,407.32
2018,12,14,14,0,295.0,137.0,3.8,16.1,255.0,426.85,353.94
2018,12,14,14,15,334.0,124.0,3.6,15.95,247.5,453.21,375.92
2018,12,14,14,30,373.0,111.0,3.4,15.8,240.0,455.9,378.74
2018,12,14,14,45,446.0,92.5,3.2,15.65,231.0,473.12,393.39
2018,12,14,15,0,519.0,74.0,3.0,15.5,222.0,490.46,406.9
2018,12,14,15,15,426.0,70.0,3.0,15.5,179.5,393.03,326.52
2018,12,14,15,30,333.0,66.0,3.0,15.5,137.0,310.89,257.01
2018,12,14,15,45,248.5,54.0,2.4,14.75,100.5,231.39,188.87
2018,12,14,16,0,164.0,42.0,1.8,14.0,64.0,160.13,126.79
2018,12,14,16,15,111.0,29.0,1.7,13.55,41.5,99.2,70.34
2018,12,14,16,30,58.0,16.0,1.6,13.1,19.0,48.42,0.0
2018,12,14,16,45,29.0,8.0,1.5,12.65,9.5,17.28,0.0
2018,12,14,17,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,15,7,15,71.0,8.0,1.15,9.9,10.5,6.83,0.0
2018,12,15,7,30,142.0,16.0,1.2,10.4,21.0,69.72,0.0
2018,12,15,7,45,155.5,28.5,1.25,10.85,41.0,127.16,80.28
2018,12,15,8,0,169.0,41.0,1.3,11.3,61.0,159.47,125.53
2018,12,15,8,15,201.0,55.0,1.4,11.75,88.0,190.13,155.35
2018,12,15,8,30,233.0,69.0,1.5,12.2,115.0,235.57,195.69
2018,12,15,8,45,209.0,87.0,1.6,12.6,135.0,252.85,211.09
2018,12,15,9,0,185.0,105.0,1.7,13.0,155.0,267.33,223.3
2018,12,15,9,15,236.5,114.5,1.75,13.55,188.0,323.61,270.39
2018,12,15,9,30,288.0,124.0,1.8,14.1,221.0,383.77,319.33
2018,12,15,9,45,504.0,101.5,1.8,14.65,290.0,559.35,459.57
2018,12,15,10,0,720.0,79.0,1.8,15.2,359.0,740.64,592.47
2018,12,15,10,15,721.5,83.0,1.75,15.7,379.5,768.92,608.8
2018,12,15,10,30,723.0,87.0,1.7,16.2,400.0,794.69,624.57
2018,12,15,10,45,537.0,129.0,1.65,16.7,367.0,681.6,540.52
2018,12,15,11,0,351.0,171.0,1.6,17.2,334.0,546.75,437.34
2018,12,15,11,15,217.5,173.5,1.5,17.5,275.5,426.95,343.22
2018,12,15,11,30,84.0,176.0,1.4,17.8,217.0,262.07,210.9
2018,12,15,11,45,153.0,181.0,1.35,18.05,256.0,355.81,287.08
2018,12,15,12,0,222.0,186.0,1.3,18.3,295.0,451.48,361.03
2018,12,15,12,15,260.5,191.5,1.25,18.4,319.0,495.91,394.26
2018,12,15,12,30,299.0,197.0,1.2,18.5,343.0,539.15,426.46
2018,12,15,12,45,227.5,197.5,1.2,18.65,307.0,468.46,371.51
2018,12,15,13,0,156.0,198.0,1.2,18.8,271.0,378.09,301.68
2018,12,15,13,15,138.5,187.0,1.2,18.75,250.0,345.71,277.19
2018,12,15,13,30,121.0,176.0,1.2,18.7,229.0,313.73,252.33
2018,12,15,13,45,145.0,164.5,1.15,18.7,224.5,318.49,257.23
2018,12,15,14,0,169.0,153.0,1.1,18.7,220.0,321.7,260.62
2018,12,15,14,15,117.5,135.5,1.05,18.45,180.5,252.79,205.12
2018,12,15,14,30,66.0,118.0,1.0,18.2,141.0,172.29,139.42
2018,12,15,14,45,42.0,89.5,0.9,18.0,103.5,118.91,95.3
2018,12,15,15,0,18.0,61.0,0.8,17.8,66.0,68.85,53.05
2018,12,15,15,15,9.0,45.5,0.8,17.8,48.0,43.65,31.56
2018,12,15,15,30,0.0,30.0,0.8,17.8,30.0,24.74,15.27
2018,12,15,15,45,0.0,24.0,0.85,16.75,24.0,19.77,10.99
2018,12,15,16,0,0.0,18.0,0.9,15.7,18.0,14.82,6.64
2018,12,15,16,15,5.0,12.5,1.0,15.2,13.0,12.9,4.3
2018,12,15,16,30,10.0,7.0,1.1,14.7,8.0,11.27,0.0
2018,12,15,16,45,5.0,3.5,1.2,14.15,4.0,4.8,0.0
2018,12,15,17,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,16,7,15,9.5,1.5,1.95,13.0,2.0,0.0,0.0
2018,12,16,7,30,19.0,3.0,2.1,13.4,4.0,10.03,0.0
2018,12,16,7,45,9.5,4.5,2.25,13.75,5.0,8.62,0.01
2018,12,16,8,0,0.0,6.0,2.4,14.1,6.0,4.92,0.0
2018,12,16,8,15,0.0,7.0,2.55,14.45,7.0,5.74,0.0
2018,12,16,8,30,0.0,8.0,2.7,14.8,8.0,6.57,0.0
2018,12,16,8,45,0.0,10.0,2.85,15.1,10.0,8.21,1.38
2018,12,16,9,0,0.0,12.0,3.0,15.4,12.0,9.87,2.81
2018,12,16,9,15,0.0,19.5,3.15,15.65,19.5,16.06,8.12
2018,12,16,9,30,0.0,27.0,3.3,15.9,27.0,22.26,13.41
2018,12,16,9,45,0.0,22.0,3.45,16.2,22.0,18.13,9.84
2018,12,16,10,0,0.0,17.0,3.6,16.5,17.0,14.01,6.29
2018,12,16,10,15,0.0,20.0,3.6,16.55,20.0,16.49,8.39
2018,12,16,10,30,0.0,23.0,3.6,16.6,23.0,18.98,10.48
2018,12,16,10,45,0.0,23.5,3.6,16.65,23.5,19.4,10.81
2018,12,16,11,0,0.0,24.0,3.6,16.7,24.0,19.82,11.15
2018,12,16,11,15,0.0,31.5,3.5,16.7,31.5,26.03,16.39
2018,12,16,11,30,0.0,39.0,3.4,16.7,39.0,32.26,21.63
2018,12,16,11,45,1.5,39.0,3.3,16.7,39.5,33.72,22.93
2018,12,16,12,0,3.0,39.0,3.2,16.7,40.0,35.19,24.25
2018,12,16,12,15,1.5,45.5,3.1,16.65,46.0,39.12,27.49
2018,12,16,12,30,0.0,52.0,3.0,16.6,52.0,43.06,30.74
2018,12,16,12,45,0.0,52.0,2.95,16.55,52.0,43.06,30.76
2018,12,16,13,0,0.0,52.0,2.9,16.5,52.0,43.05,30.79
2018,12,16,13,15,1.0,53.5,2.9,16.45,54.0,45.23,32.71
2018,12,16,13,30,2.0,55.0,2.9,16.4,56.0,47.36,34.61
2018,12,16,13,45,1.0,42.0,2.9,16.4,42.5,35.61,24.66
2018,12,16,14,0,0.0,29.0,2.9,16.4,29.0,23.93,14.74
2018,12,16,14,15,0.0,28.0,2.9,16.3,28.0,23.1,14.07
2018,12,16,14,30,0.0,27.0,2.9,16.2,27.0,22.27,13.38
2018,12,16,14,45,0.0,33.0,2.9,16.1,33.0,27.23,17.64
2018,12,16,15,0,0.0,39.0,2.9,16.0,39.0,32.21,21.88
2018,12,16,15,15,0.0,34.5,2.9,16.0,34.5,28.47,18.65
2018,12,16,15,30,0.0,30.0,2.9,16.0,30.0,24.74,15.37
2018,12,16,15,45,0.0,24.5,2.85,15.7,24.5,20.19,11.37
2018,12,16,16,0,0.0,19.0,2.8,15.4,19.0,15.64,7.32
2018,12,16,16,15,3.0,13.5,2.8,15.3,13.5,12.52,4.02
2018,12,16,16,30,6.0,8.0,2.8,15.2,8.0,9.25,0.0
2018,12,16,16,45,3.0,4.0,2.85,15.15,4.0,4.51,0.0
2018,12,16,17,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,17,7,15,19.0,5.5,1.05,10.75,6.0,0.0,0.0
2018,12,17,7,30,38.0,11.0,1.0,11.2,12.0,24.26,0.0
2018,12,17,7,45,71.0,22.0,1.0,11.7,28.5,67.19,37.19
2018,12,17,8,0,104.0,33.0,1.0,12.2,45.0,102.19,78.41
2018,12,17,8,15,255.0,41.5,1.05,12.55,87.5,213.05,173.71
2018,12,17,8,30,406.0,50.0,1.1,12.9,130.0,333.41,275.06
2018,12,17,8,45,567.5,49.5,1.1,13.2,187.5,457.51,376.77
2018,12,17,9,0,729.0,49.0,1.1,13.5,245.0,591.27,481.07
2018,12,17,9,15,755.5,53.0,1.1,13.85,281.0,647.27,521.38
2018,12,17,9,30,782.0,57.0,1.1,14.2,317.0,703.22,561.04
2018,12,17,9,45,797.5,60.5,1.1,14.55,347.5,749.15,592.28
2018,12,17,10,0,813.0,64.0,1.1,14.9,378.0,793.53,621.75
2018,12,17,10,15,828.0,65.5,1.1,15.15,404.0,833.0,647.41
2018,12,17,10,30,843.0,67.0,1.1,15.4,430.0,870.34,671.22
2018,12,17,10,45,853.0,68.0,1.15,15.7,449.0,890.08,683.47
2018,12,17,11,0,863.0,69.0,1.2,16.0,468.0,916.58,700.52
2018,12,17,11,15,868.5,70.0,1.25,16.1,480.5,935.83,713.12
2018,12,17,11,30,874.0,71.0,1.3,16.2,493.0,951.89,723.75
2018,12,17,11,45,875.0,71.0,1.35,16.3,497.0,958.9,728.48
2018,12,17,12,0,876.0,71.0,1.4,16.4,501.0,962.48,731.19
2018,12,17,12,15,862.5,73.0,1.45,16.4,494.5,951.15,724.36
2018,12,17,12,30,849.0,75.0,1.5,16.4,488.0,947.35,722.89
2018,12,17,12,45,699.0,107.5,1.55,16.4,442.5,843.13,652.55
2018,12,17,13,0,549.0,140.0,1.6,16.4,397.0,720.86,568.02
2018,12,17,13,15,422.5,150.0,1.6,16.4,343.5,605.67,484.01
2018,12,17,13,30,296.0,160.0,1.6,16.4,290.0,472.43,382.36
2018,12,17,13,45,305.0,151.0,1.6,16.4,278.5,462.21,376.12
2018,12,17,14,0,314.0,142.0,1.6,16.4,267.0,450.56,367.78
2018,12,17,14,15,227.0,130.5,1.45,16.15,217.5,354.55,290.98
2018,12,17,14,30,140.0,119.0,1.3,15.9,168.0,247.39,203.85
2018,12,17,14,45,109.0,110.5,1.2,15.7,146.0,209.85,172.86
2018,12,17,15,0,78.0,102.0,1.1,15.5,124.0,174.8,143.19
2018,12,17,15,15,70.0,87.5,1.1,15.5,105.0,149.8,122.05
2018,12,17,15,30,62.0,73.0,1.1,15.5,86.0,125.49,101.07
2018,12,17,15,45,35.0,57.0,1.0,14.45,64.0,78.9,61.29
2018,12,17,16,0,8.0,41.0,0.9,13.4,42.0,41.21,28.8
2018,12,17,16,15,16.5,28.5,0.95,13.05,29.5,36.79,23.14
2018,12,17,16,30,25.0,16.0,1.0,12.7,17.0,29.65,0.0
2018,12,17,16,45,12.5,8.0,1.05,12.35,8.5,11.4,0.0
2018,12,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
